Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
310224,British Home Stores,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
310224,British Home Stores,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
310224,British Home Stores,2024-01-12T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
310224,British Home Stores,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
310224,British Home Stores,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
310224,British Home Stores,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
310224,British Home Stores,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310224,British Home Stores,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
310224,British Home Stores,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310224,British Home Stores,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
310224,British Home Stores,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310224,British Home Stores,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
310224,British Home Stores,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
310224,British Home Stores,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
310224,British Home Stores,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,47.97
310224,British Home Stores,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.19
310224,British Home Stores,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,52.34
310224,British Home Stores,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
310224,British Home Stores,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
310224,British Home Stores,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
310224,British Home Stores,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0060,L3 Active Power,kW,4.72
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.69
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0060,L1 Active Power,kW,3.47
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0060,N Current (RMS),A,10.5
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,20.8
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.2
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.2
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.16
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.96
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.46
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.2
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.8
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.3
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.97
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.51
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.63
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.99
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.79
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.9
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.2
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.49
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.2
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.81
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,57.37
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
310224,British Home Stores,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.24
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.23
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.8
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0060,L1 Active Power,kW,3.35
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0060,N Current (RMS),A,12.2
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.2
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.8
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.9
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.27
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.09
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.1
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.6
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.7
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.59
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.96
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.8
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.95
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.2
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.6
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.55
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.93
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.44
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.71
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
310224,British Home Stores,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.8
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0060,L3 Active Power,kW,10.74
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0060,L2 Active Power,kW,6.15
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0060,L1 Active Power,kW,7.3
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0060,N Current (RMS),A,27.0
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.8
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,26.0
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,32.0
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.17
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.58
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.52
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.6
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.0
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.71
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.9
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.43
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.48
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.4
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.6
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.79
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,55.8
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.21
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,58.86
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
310224,British Home Stores,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0060,L3 Active Power,kW,11.63
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0060,L2 Active Power,kW,6.18
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0060,L1 Active Power,kW,10.72
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0060,N Current (RMS),A,31.1
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.9
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,26.0
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,45.6
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.42
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.08
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.88
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.3
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.7
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.4
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.59
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.61
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.9
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.7
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.7
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.39
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.64
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,56.98
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.57
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,63.82
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
310224,British Home Stores,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0060,L3 Active Power,kW,11.93
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0060,L2 Active Power,kW,6.75
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0060,L1 Active Power,kW,11.36
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0060,N Current (RMS),A,30.1
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.6
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,28.2
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.1
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.26
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.27
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.42
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.7
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.0
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.64
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.88
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.66
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.41
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.37
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.2
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.5
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.6
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.57
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,61.04
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.36
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,61.29
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
310224,British Home Stores,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0060,L3 Active Power,kW,11.4
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0060,L2 Active Power,kW,6.52
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0060,L1 Active Power,kW,11.02
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0060,N Current (RMS),A,28.1
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.6
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,27.5
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.0
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.34
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.34
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.39
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.6
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.6
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.7
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.93
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.72
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.41
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,74.4
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.9
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.5
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,71.54
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,55.49
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,62.01
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.2
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
310224,British Home Stores,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.11
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.01
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0060,L2 Active Power,kW,7.24
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.13
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0060,N Current (RMS),A,34.2
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.4
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.4
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.4
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.13
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.57
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.07
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.2
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.1
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.1
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
