Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.48
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.05
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.12
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.5
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.78
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.4
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,61.53
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,56.02
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,62.62
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
310224,British Home Stores,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.19
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.46
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.89
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0060,L2 Active Power,kW,10.55
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0060,L1 Active Power,kW,14.92
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0060,N Current (RMS),A,32.2
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.5
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,44.1
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.4
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.93
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.79
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.69
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.2
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.7
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.9
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.44
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.41
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.46
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.68
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.9
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.95
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.41
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,62.84
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.5
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,66.2
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
310224,British Home Stores,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.97
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0060,L3 Active Power,kW,11.97
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0060,L2 Active Power,kW,10.92
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0060,L1 Active Power,kW,14.13
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0060,N Current (RMS),A,25.6
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.6
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.1
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.8
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.85
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.02
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.08
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.0
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.8
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.62
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.2
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.41
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.55
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.9
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.9
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.76
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.84
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,61.63
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,69.28
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
310224,British Home Stores,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.11
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.05
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0060,L3 Active Power,kW,11.49
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0060,L2 Active Power,kW,11.27
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0060,L1 Active Power,kW,14.13
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0060,N Current (RMS),A,23.5
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.4
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.6
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.9
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.38
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.57
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.84
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.5
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.8
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.5
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.4
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.28
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.39
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.88
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.7
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.3
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.68
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.86
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.78
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.88
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,58.71
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,61.54
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,71.03
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
310224,British Home Stores,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.75
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.17
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0060,L2 Active Power,kW,8.41
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0060,L1 Active Power,kW,15.36
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0060,N Current (RMS),A,39.0
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.9
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.7
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.2
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.82
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.16
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.68
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.3
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.7
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.6
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.4
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.5
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.59
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.18
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.9
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.19
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.66
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,69.37
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.3
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.8
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
310224,British Home Stores,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.37
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.03
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0060,L2 Active Power,kW,8.13
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0060,L1 Active Power,kW,15.56
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0060,N Current (RMS),A,38.1
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.0
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.2
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.5
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.8
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.42
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.21
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.2
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.4
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.0
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.62
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.53
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.75
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.27
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.5
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.8
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.44
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.86
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.95
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.28
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,68.87
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,60.34
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,73.01
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
310224,British Home Stores,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.07
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0060,L2 Active Power,kW,9.86
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0060,L1 Active Power,kW,17.74
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0060,N Current (RMS),A,40.8
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.8
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,40.9
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.1
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.31
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.39
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.93
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.7
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.0
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.1
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.43
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.76
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.24
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.18
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.5
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.2
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.06
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.45
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.73
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.95
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,69.25
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,62.58
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,77.31
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.4
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
310224,British Home Stores,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.22
