Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.56
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.02
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0060,L2 Active Power,kW,12.1
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0060,L1 Active Power,kW,15.1
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0060,N Current (RMS),A,26.4
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.9
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,50.3
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.4
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.15
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.66
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.81
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.1
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.2
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.2
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.92
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.7
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.88
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.57
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.79
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.0
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.03
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.66
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.57
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.4
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.9
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,69.35
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,69.96
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,76.88
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
310224,British Home Stores,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.18
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.8
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0060,L2 Active Power,kW,9.21
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0060,L1 Active Power,kW,15.44
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0060,N Current (RMS),A,31.9
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.2
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.3
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,64.8
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.12
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.29
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.53
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.0
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.7
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.1
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.45
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.37
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.23
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.97
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.6
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.05
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.22
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.63
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.83
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,70.9
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.06
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,76.29
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
310224,British Home Stores,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.21
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.66
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0060,L2 Active Power,kW,9.23
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0060,L1 Active Power,kW,16.08
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0060,N Current (RMS),A,34.9
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.8
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.8
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,68.5
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.2
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.71
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.31
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.6
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.7
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.5
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.2
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.75
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.89
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.12
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.85
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.85
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.89
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.71
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,63.94
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.32
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,73.05
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
310224,British Home Stores,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.83
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.63
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0060,L2 Active Power,kW,8.84
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0060,L1 Active Power,kW,16.03
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0060,N Current (RMS),A,33.4
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.8
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.8
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,67.7
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.39
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.08
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.3
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.6
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.3
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.58
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.7
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.95
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.26
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.72
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.3
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.28
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.74
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.81
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.94
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.3
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,61.13
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.73
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,74.46
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
310224,British Home Stores,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.05
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.24
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.01
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0060,L2 Active Power,kW,8.35
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0060,L1 Active Power,kW,14.67
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0060,N Current (RMS),A,33.3
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.6
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.0
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.1
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.83
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.26
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.25
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.9
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.0
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.7
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.07
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.27
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.42
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.12
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.07
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.09
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.76
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.47
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,64.44
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.15
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,70.7
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
310224,British Home Stores,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.03
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.21
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.69
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0060,L2 Active Power,kW,8.06
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0060,L1 Active Power,kW,14.37
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0060,N Current (RMS),A,36.8
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.9
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.4
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.1
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.19
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.02
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.43
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.4
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.6
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.3
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.55
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.74
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.66
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.4
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.51
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.4
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.61
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.76
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,68.3
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.93
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.36
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
310224,British Home Stores,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.3
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.88
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.84
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0060,L2 Active Power,kW,9.23
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0060,L1 Active Power,kW,14.53
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0060,N Current (RMS),A,33.0
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.6
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.0
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.1
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.95
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.27
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.31
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.38
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.7
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.0
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.0
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.67
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.9
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.8
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.28
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.7
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.1
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.78
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
