Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.23
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.97
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.71
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.3
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,71.19
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,67.6
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,75.62
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
310224,British Home Stores,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.86
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.05
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.98
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0060,L2 Active Power,kW,9.16
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0060,L1 Active Power,kW,16.94
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0060,N Current (RMS),A,36.3
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.2
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.1
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,71.4
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.78
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.26
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.81
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.8
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.9
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.1
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.14
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.19
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.37
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.11
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.5
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.2
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.3
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.75
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.84
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.66
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,72.72
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.72
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,75.19
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
310224,British Home Stores,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.94
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.9
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0060,L2 Active Power,kW,8.25
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0060,L1 Active Power,kW,13.72
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0060,N Current (RMS),A,30.3
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.6
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.2
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.8
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.69
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.94
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.07
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.7
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.4
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.2
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.33
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.11
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.31
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.3
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.7
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.9
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.26
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.55
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.96
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.5
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,68.56
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.45
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.46
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
310224,British Home Stores,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.17
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.86
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0060,L2 Active Power,kW,9.2
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0060,L1 Active Power,kW,18.44
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0060,N Current (RMS),A,37.2
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.3
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.3
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,77.2
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.41
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.6
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.05
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.3
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.2
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.3
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.77
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.07
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.17
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.16
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.16
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.2
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.04
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.19
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.85
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.94
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.1
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,77.67
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
310224,British Home Stores,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.92
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0060,L2 Active Power,kW,8.89
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0060,L1 Active Power,kW,15.0
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0060,N Current (RMS),A,32.1
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.7
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.5
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.1
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.35
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.19
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.77
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.0
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.2
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.0
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.86
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.18
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.55
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.8
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.7
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.9
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.9
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.36
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.08
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.66
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.4
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.64
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.16
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,77.35
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
310224,British Home Stores,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.58
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0060,L3 Active Power,kW,15.19
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0060,L2 Active Power,kW,9.24
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0060,L1 Active Power,kW,17.71
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0060,N Current (RMS),A,38.5
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.2
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.0
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.7
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.19
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.32
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.78
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.5
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.2
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.2
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.22
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.44
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.24
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.57
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.3
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.22
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.03
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.45
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.1
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.63
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.42
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,79.08
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
310224,British Home Stores,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.26
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.12
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0060,L2 Active Power,kW,8.81
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0060,L1 Active Power,kW,19.6
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0060,N Current (RMS),A,45.2
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.6
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.8
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,81.9
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.34
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.37
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.86
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.1
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.1
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.8
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.31
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.11
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.06
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.59
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.1
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.89
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.8
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.86
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.07
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.92
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.02
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,81.55
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
310224,British Home Stores,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.6
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.65
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.97
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0060,L2 Active Power,kW,10.2
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0060,L1 Active Power,kW,16.18
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0060,N Current (RMS),A,31.6
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.0
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.4
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,68.0
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.07
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.76
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.71
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.5
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
