Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.88
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.88
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.87
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.82
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.8
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.29
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.97
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.4
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.78
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.72
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.13
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
310224,British Home Stores,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.43
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0060,L2 Active Power,kW,8.3
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0060,L1 Active Power,kW,16.68
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0060,N Current (RMS),A,40.3
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.8
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.0
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,70.0
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.5
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.92
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.75
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.1
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.8
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.3
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.12
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.49
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.34
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.5
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.09
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.12
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.72
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.84
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.9
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.74
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.47
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,79.85
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
310224,British Home Stores,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.1
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.47
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0060,L2 Active Power,kW,9.36
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0060,L1 Active Power,kW,16.51
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0060,N Current (RMS),A,33.9
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.2
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.6
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,69.6
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.17
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.94
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.71
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.3
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.2
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.9
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.33
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.74
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.49
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.92
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.61
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.4
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.7
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.93
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.83
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.13
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.03
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.3
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,79.33
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
310224,British Home Stores,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.41
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0060,L2 Active Power,kW,8.46
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0060,L1 Active Power,kW,15.44
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0060,N Current (RMS),A,34.2
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.6
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.3
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.1
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.65
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.71
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.49
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.2
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.6
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.24
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.9
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.13
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.22
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.35
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.64
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.79
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.02
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.84
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.62
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,74.4
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
310224,British Home Stores,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.33
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,2.06
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0060,L3 Active Power,kW,17.87
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0060,L2 Active Power,kW,9.5
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0060,L1 Active Power,kW,18.93
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0060,N Current (RMS),A,40.2
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,74.6
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,40.6
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,80.4
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.98
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.52
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.32
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.5
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.2
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.2
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.62
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.36
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.68
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.94
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.1
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.3
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.8
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.57
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.78
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.62
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,77.48
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
310224,British Home Stores,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.36
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0060,L3 Active Power,kW,16.49
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0060,L2 Active Power,kW,8.64
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0060,L1 Active Power,kW,18.39
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0060,N Current (RMS),A,39.7
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.7
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.8
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,77.8
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.94
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.6
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.97
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.4
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.2
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.2
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.75
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.5
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.34
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.59
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.6
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.3
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.4
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.84
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.82
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,69.52
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,71.32
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,81.33
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
310224,British Home Stores,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.68
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0060,L2 Active Power,kW,8.09
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0060,L1 Active Power,kW,15.74
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0060,N Current (RMS),A,36.8
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.6
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.4
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,66.2
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.1
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.86
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.26
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.0
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.4
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.4
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.61
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.89
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.99
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.63
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.2
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.2
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.8
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.8
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.35
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.8
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.9
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,74.64
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.23
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.87
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.1
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
310224,British Home Stores,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.82
