Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0060,L3 Active Power,kW,11.33
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0060,L2 Active Power,kW,6.67
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0060,L1 Active Power,kW,17.58
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0060,N Current (RMS),A,43.4
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.2
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,28.3
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,73.9
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.17
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.34
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.8
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.2
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.2
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.3
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.8
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.74
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.27
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.3
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.61
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.6
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.9
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.5
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.79
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.74
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.82
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,71.22
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,80.07
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
310224,British Home Stores,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.47
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.31
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0060,L1 Active Power,kW,14.57
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0060,N Current (RMS),A,35.0
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.6
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.4
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.0
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.7
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.57
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.8
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.4
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.0
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.0
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.19
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.97
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.96
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.99
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.83
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.2
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.3
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.66
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,67.65
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,65.04
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,73.22
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
310224,British Home Stores,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.1
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.46
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0060,L2 Active Power,kW,6.63
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0060,L1 Active Power,kW,13.54
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0060,N Current (RMS),A,35.9
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.6
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,28.5
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.1
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.03
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.89
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.35
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.1
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.9
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.4
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.41
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.23
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.22
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.97
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.13
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.55
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.9
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.3
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.0
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.26
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,69.92
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.79
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.67
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
310224,British Home Stores,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.95
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.63
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0060,L3 Active Power,kW,16.25
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0060,L2 Active Power,kW,10.12
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0060,L1 Active Power,kW,15.55
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0060,N Current (RMS),A,33.2
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.6
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,46.8
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,67.6
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.12
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.86
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.37
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.4
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.7
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.6
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.17
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.04
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.26
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.24
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.58
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.9
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.4
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.0
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.95
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,32.2
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,73.76
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.71
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,68.01
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.2
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
310224,British Home Stores,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0060,L3 Active Power,kW,10.57
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0060,L2 Active Power,kW,5.91
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0060,L1 Active Power,kW,11.88
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0060,N Current (RMS),A,28.0
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.2
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,25.3
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.8
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.02
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.7
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.68
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.3
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.3
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.4
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.43
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.98
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.97
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.47
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.92
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.2
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.0
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,32.2
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.04
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,65.1
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,70.37
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
310224,British Home Stores,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.37
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0060,L3 Active Power,kW,11.68
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0060,L2 Active Power,kW,6.3
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0060,L1 Active Power,kW,11.98
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0060,N Current (RMS),A,31.0
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.7
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,27.1
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.0
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.17
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.97
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.25
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.8
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.3
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.8
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.49
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.48
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.8
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.48
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.81
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.2
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.5
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.2
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.05
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,32.2
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.2
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,66.46
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,76.34
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
310224,British Home Stores,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.47
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0060,L2 Active Power,kW,6.3
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0060,L1 Active Power,kW,13.01
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0060,N Current (RMS),A,36.6
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.2
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,27.2
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.4
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.3
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.17
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.54
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.4
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.2
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.6
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.01
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.72
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.79
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.79
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.27
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.99
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.4
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.5
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
