Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.12
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,67.42
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,67.09
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,81.42
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
310224,British Home Stores,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0060,L3 Active Power,kW,11.89
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0060,L2 Active Power,kW,5.86
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0060,L1 Active Power,kW,11.84
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0060,N Current (RMS),A,34.7
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.0
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,25.0
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.6
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.2
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.93
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.44
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.1
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.1
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.6
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.3
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.02
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.06
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.6
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.3
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.9
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.1
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.43
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.97
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,65.19
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,80.28
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
310224,British Home Stores,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.6
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.58
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0060,L3 Active Power,kW,11.49
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0060,L2 Active Power,kW,6.27
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0060,L1 Active Power,kW,11.15
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0060,N Current (RMS),A,30.4
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.1
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,27.2
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.7
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.08
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.01
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.54
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.6
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.2
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.8
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.11
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.08
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.11
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.04
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.03
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.86
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.26
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.4
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.4
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.2
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.81
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.01
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,67.42
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,61.13
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,82.21
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
310224,British Home Stores,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.9
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.37
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0060,L3 Active Power,kW,11.94
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0060,L2 Active Power,kW,6.2
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0060,L1 Active Power,kW,10.54
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0060,N Current (RMS),A,34.4
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.2
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,26.7
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,45.3
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.9
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.49
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.56
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.8
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.6
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.2
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.42
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.1
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.79
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.56
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.69
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.79
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.15
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.1
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.7
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.5
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.39
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.31
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,68.75
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.37
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,81.59
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
310224,British Home Stores,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.7
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.87
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.12
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0060,L2 Active Power,kW,6.09
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0060,L1 Active Power,kW,11.31
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0060,N Current (RMS),A,37.2
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.9
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,25.8
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.7
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.68
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.49
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.37
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.7
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.4
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.6
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.4
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.06
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.32
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.56
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.5
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.45
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.48
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.0
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.8
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.61
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.09
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,64.55
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.89
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,80.4
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
310224,British Home Stores,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.5
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.88
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.03
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0060,L2 Active Power,kW,6.94
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0060,L1 Active Power,kW,10.61
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0060,N Current (RMS),A,31.9
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.5
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.2
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,45.6
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.42
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.22
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.68
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.5
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.2
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.5
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.15
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.43
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.29
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.0
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.04
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.12
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.8
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.3
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.7
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.74
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.52
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,64.51
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,59.4
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,82.21
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
310224,British Home Stores,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.7
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0060,L3 Active Power,kW,11.49
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.44
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0060,L1 Active Power,kW,11.17
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0060,N Current (RMS),A,28.2
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.8
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.6
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.8
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.28
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.81
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.99
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.5
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.1
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.02
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.74
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.99
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.43
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.9
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.22
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.83
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.2
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.0
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.6
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,62.33
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,78.76
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
310224,British Home Stores,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.31
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.66
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0060,L3 Active Power,kW,11.78
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.48
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0060,L1 Active Power,kW,12.36
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0060,N Current (RMS),A,31.6
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.2
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.1
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.8
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.42
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.74
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.54
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.1
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.4
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.4
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
