Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.57
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.22
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.47
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.26
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.22
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.82
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,35.61
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.0
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.9
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.3
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.97
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,69.03
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,64.61
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,83.04
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
310224,British Home Stores,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.6
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.86
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.15
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.34
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0060,L2 Active Power,kW,8.25
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0060,L1 Active Power,kW,11.15
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0060,N Current (RMS),A,34.0
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.8
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.9
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.0
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.91
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.09
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.27
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.8
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.8
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.1
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.61
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.17
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.44
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.47
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.3
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.7
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.1
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.7
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.6
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.4
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.3
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.29
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,73.21
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,63.41
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,80.81
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.3
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
310224,British Home Stores,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.15
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0060,L2 Active Power,kW,8.46
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0060,L1 Active Power,kW,10.92
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0060,N Current (RMS),A,27.4
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.9
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.6
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.2
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.24
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.02
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.59
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.1
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.2
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.18
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.97
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.02
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.47
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.91
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.2
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.8
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.2
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.28
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.58
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,67.53
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,60.33
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,80.16
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
310224,British Home Stores,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.1
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0060,L3 Active Power,kW,10.96
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0060,L2 Active Power,kW,8.99
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0060,L1 Active Power,kW,10.68
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0060,N Current (RMS),A,22.7
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.8
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.9
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.2
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.34
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.04
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.91
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.6
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.8
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.8
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.45
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.76
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.76
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.25
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.27
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,35.08
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.2
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.0
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.0
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.12
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,67.28
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,59.32
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,77.14
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
310224,British Home Stores,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.8
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.83
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0060,L3 Active Power,kW,10.89
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0060,L2 Active Power,kW,10.36
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0060,L1 Active Power,kW,15.19
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0060,N Current (RMS),A,31.8
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.5
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,44.2
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.4
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.78
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.69
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.1
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.3
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.3
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.7
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.35
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.68
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.46
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.23
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,38.25
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.2
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.9
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,159.4
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.23
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,66.51
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,60.51
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,85.8
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
310224,British Home Stores,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.2
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.62
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0060,L2 Active Power,kW,10.92
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0060,L1 Active Power,kW,13.02
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0060,N Current (RMS),A,26.5
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.1
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,46.7
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.0
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.81
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.33
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.02
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.5
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.9
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.8
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.59
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.32
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.54
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.32
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,38.21
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.6
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.1
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,159.7
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.06
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,69.92
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,63.58
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,86.56
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
310224,British Home Stores,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.2
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.53
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.11
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0060,L2 Active Power,kW,8.95
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0060,L1 Active Power,kW,13.31
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0060,N Current (RMS),A,27.9
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.9
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.2
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.3
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.76
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.08
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.09
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.3
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.8
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.8
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.45
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.67
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.88
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.69
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.14
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.05
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,41.83
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.1
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.2
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.0
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,175.0
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.02
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.73
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,71.49
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,67.8
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,91.53
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
310224,British Home Stores,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,383.1
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.77
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.45
