Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.18
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0060,L2 Active Power,kW,9.97
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0060,L1 Active Power,kW,18.08
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0060,N Current (RMS),A,37.4
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.9
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.4
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,76.4
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.66
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.23
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.86
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.6
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.1
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.6
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.49
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.2
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.27
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.19
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.17
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.88
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,36.54
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.6
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.4
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.6
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.93
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.22
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.67
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,74.16
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,91.32
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.7
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
310224,British Home Stores,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.9
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.99
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.96
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0060,L2 Active Power,kW,11.35
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0060,L1 Active Power,kW,15.72
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0060,N Current (RMS),A,26.5
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.0
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.7
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,66.3
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.25
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.95
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.43
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.9
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.5
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.0
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.58
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.03
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.61
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.04
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.79
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,37.03
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.3
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.3
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.1
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.49
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.45
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.59
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,72.67
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,74.98
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,92.86
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.4
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.7
310224,British Home Stores,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.0
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.23
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.73
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.73
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0060,L2 Active Power,kW,9.44
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0060,L1 Active Power,kW,14.51
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0060,N Current (RMS),A,30.2
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.0
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.7
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.6
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.77
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.07
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.81
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.2
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.9
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.4
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.72
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.56
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.08
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.38
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.74
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,40.81
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.6
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.7
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.3
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,169.3
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.67
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,32.2
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,68.29
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,68.07
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,90.4
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
310224,British Home Stores,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.7
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.71
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.86
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0060,L2 Active Power,kW,9.03
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0060,L1 Active Power,kW,11.55
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0060,N Current (RMS),A,24.9
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.3
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.2
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.2
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.8
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.17
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.33
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.7
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.2
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.5
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.52
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.03
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.81
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.32
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.58
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.53
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,44.5
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,71.0
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.6
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.0
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,183.9
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.7
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,70.34
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,67.57
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,92.05
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
310224,British Home Stores,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.7
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.51
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0060,L3 Active Power,kW,11.84
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0060,L2 Active Power,kW,9.03
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0060,L1 Active Power,kW,12.19
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0060,N Current (RMS),A,23.0
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.3
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.2
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.0
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.35
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.62
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.31
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.1
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.5
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.2
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.46
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.34
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.19
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.37
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.95
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,36.91
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.5
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.4
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.7
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.61
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,72.9
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,66.16
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,84.32
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.6
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
310224,British Home Stores,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.2
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.43
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.84
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0060,L2 Active Power,kW,9.09
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0060,L1 Active Power,kW,12.34
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0060,N Current (RMS),A,25.0
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.0
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.3
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.7
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.35
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.17
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.5
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.2
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.6
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.9
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.24
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.58
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.92
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.83
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,34.93
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.9
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.1
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.8
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.52
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.28
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,76.72
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,64.69
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,84.28
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.1
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
310224,British Home Stores,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.4
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.48
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.74
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0060,L2 Active Power,kW,9.64
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0060,L1 Active Power,kW,14.89
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0060,N Current (RMS),A,31.8
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.2
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,40.9
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,64.8
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.61
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.32
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.59
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.4
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.2
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.7
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.82
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.74
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.47
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.46
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.53
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,37.85
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.3
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.7
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.4
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.96
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
