Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.26
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,79.42
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,65.66
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,90.5
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.5
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
310224,British Home Stores,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,375.8
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.47
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.35
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0060,L2 Active Power,kW,8.99
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.24
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0060,N Current (RMS),A,28.2
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.0
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.1
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.8
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.03
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.87
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.19
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.0
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.5
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.9
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.43
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.01
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.46
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.61
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.35
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.38
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,37.09
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.8
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.2
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.2
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.37
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.24
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.03
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,79.64
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,67.6
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,85.69
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.0
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
310224,British Home Stores,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.5
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.07
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0060,L2 Active Power,kW,9.22
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0060,L1 Active Power,kW,13.27
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0060,N Current (RMS),A,25.1
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.4
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.2
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.8
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.48
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.51
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.06
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.8
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.2
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.0
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.19
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.78
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.27
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.24
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.22
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,32.13
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.19
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,35.47
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.1
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.6
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.3
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.33
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,81.68
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,69.02
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,85.25
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.4
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
310224,British Home Stores,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.7
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.58
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.0
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0060,L2 Active Power,kW,10.32
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0060,L1 Active Power,kW,13.82
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0060,N Current (RMS),A,25.7
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.7
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.6
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.4
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.72
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.78
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.76
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.0
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.1
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.3
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.43
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,34.57
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.88
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.23
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.4
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.5
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.6
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.13
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,89.07
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,63.94
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,75.49
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.9
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
310224,British Home Stores,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.91
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.66
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.79
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0060,L2 Active Power,kW,9.3
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0060,L1 Active Power,kW,13.29
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0060,N Current (RMS),A,33.6
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.8
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.6
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.8
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.42
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.01
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.81
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.7
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.2
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.4
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.63
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,39.16
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.17
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.29
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,163.6
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.3
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.9
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.28
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,89.65
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,64.25
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.1
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
310224,British Home Stores,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.02
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.72
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.61
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0060,L2 Active Power,kW,10.25
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0060,L1 Active Power,kW,12.01
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0060,N Current (RMS),A,27.5
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.3
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.3
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.4
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.59
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.07
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.56
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.3
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.3
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.4
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.44
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.86
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.33
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.24
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,33.68
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.4
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.3
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.6
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,31.7
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,77.09
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,64.4
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,72.55
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.9
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
310224,British Home Stores,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.56
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.48
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0060,L2 Active Power,kW,10.92
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0060,L1 Active Power,kW,15.56
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0060,N Current (RMS),A,29.8
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.2
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.9
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,66.6
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.44
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.41
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.64
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.6
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.9
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.9
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.88
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.23
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.7
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.45
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,35.97
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.8
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.2
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.3
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,77.62
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,73.23
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,81.88
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.6
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
310224,British Home Stores,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.7
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.49
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.68
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0060,L2 Active Power,kW,11.2
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0060,L1 Active Power,kW,13.83
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0060,N Current (RMS),A,26.5
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.1
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.3
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.4
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.51
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.83
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.08
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.0
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.6
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.5
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
