Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.42
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.69
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.73
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.8
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,36.38
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.7
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.5
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.9
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,77.08
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,76.67
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,79.16
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.6
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.3
310224,British Home Stores,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.4
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.92
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0060,L3 Active Power,kW,15.1
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0060,L2 Active Power,kW,8.88
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0060,L1 Active Power,kW,15.17
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0060,N Current (RMS),A,38.0
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.1
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.7
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,64.1
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.03
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.95
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.95
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.1
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.1
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.6
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.86
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.93
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.91
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.04
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.1
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,36.55
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.8
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.1
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.4
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.88
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,81.35
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,77.8
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,81.02
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.5
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
310224,British Home Stores,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.57
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.59
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.76
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0060,L2 Active Power,kW,10.41
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0060,L1 Active Power,kW,14.94
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0060,N Current (RMS),A,33.1
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.9
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.0
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.2
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.58
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.75
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.64
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.2
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.4
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.7
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.9
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.08
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.88
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.7
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.68
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.79
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,37.94
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.4
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.5
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.2
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.43
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,81.56
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,79.51
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,79.86
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.3
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.1
310224,British Home Stores,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.47
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0060,L3 Active Power,kW,15.06
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0060,L2 Active Power,kW,11.76
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0060,L1 Active Power,kW,14.59
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0060,N Current (RMS),A,22.4
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.5
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,49.6
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.6
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.38
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.97
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.3
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.5
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.4
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.8
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.03
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.16
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.09
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.26
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,33.68
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.58
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,38.26
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,143.0
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.5
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,159.2
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,31.2
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,82.78
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,83.41
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,81.67
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.1
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.6
310224,British Home Stores,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.8
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.66
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0060,L3 Active Power,kW,15.36
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0060,L2 Active Power,kW,10.8
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0060,L1 Active Power,kW,15.96
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0060,N Current (RMS),A,29.4
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.1
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.5
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,67.4
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.82
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.49
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.47
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.7
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.1
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.42
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.55
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.75
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.94
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.34
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.02
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.47
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,36.39
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.0
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.4
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.9
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.57
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.94
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,74.45
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,78.5
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,76.81
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.8
310224,British Home Stores,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.86
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0060,L3 Active Power,kW,15.34
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0060,L2 Active Power,kW,10.99
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0060,L1 Active Power,kW,14.75
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0060,N Current (RMS),A,26.6
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.6
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,46.2
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.4
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.85
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.19
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.86
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.4
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.1
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.9
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.92
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.51
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.85
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.47
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,36.91
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.3
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.4
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.6
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.51
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.59
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,67.46
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,69.45
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,77.86
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
310224,British Home Stores,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0060,L3 Active Power,kW,15.36
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0060,L2 Active Power,kW,8.86
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0060,L1 Active Power,kW,14.08
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0060,N Current (RMS),A,31.9
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.7
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.5
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.9
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.59
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.22
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.58
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.95
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.96
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.75
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,37.17
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.6
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.1
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.7
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.39
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,67.09
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,67.41
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,75.16
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
310224,British Home Stores,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0060,L3 Active Power,kW,15.39
