Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.68
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0060,L1 Active Power,kW,11.79
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0060,N Current (RMS),A,30.0
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.9
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.3
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.5
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.37
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.47
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.33
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.2
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.9
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.89
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.43
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.25
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.36
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.61
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.03
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,35.21
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.5
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.8
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.6
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.88
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,62.3
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,69.52
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,72.61
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
310224,British Home Stores,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.73
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0060,L2 Active Power,kW,7.07
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0060,L1 Active Power,kW,12.04
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0060,N Current (RMS),A,30.8
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.6
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.7
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.0
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.58
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.92
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.3
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.09
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.7
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.48
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,36.04
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.3
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.7
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.1
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.16
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,30.8
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,59.13
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,66.69
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,74.88
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
310224,British Home Stores,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.8
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.98
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.11
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.37
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0060,L1 Active Power,kW,12.37
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0060,N Current (RMS),A,32.2
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.6
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.0
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.9
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.61
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.97
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.29
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.6
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.39
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.38
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.6
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.43
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.2
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.2
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.3
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.29
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,30.7
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,57.85
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,64.08
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,71.9
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
310224,British Home Stores,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-1.67
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,2.32
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0060,L3 Active Power,kW,16.06
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.03
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0060,L1 Active Power,kW,19.32
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0060,N Current (RMS),A,39.4
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.0
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.7
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,81.4
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.56
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.97
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.12
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.4
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.71
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.8
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.79
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.16
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,34.6
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.2
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.2
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.5
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.67
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.66
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,64.47
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,65.63
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,81.09
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
310224,British Home Stores,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-1.33
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.32
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0060,L2 Active Power,kW,7.4
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0060,L1 Active Power,kW,14.3
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0060,N Current (RMS),A,29.3
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.3
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.3
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.7
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.95
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.54
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.57
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.6
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.22
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.58
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.99
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,36.48
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.9
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.1
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.5
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.81
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,59.92
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,66.08
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,76.2
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
310224,British Home Stores,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.99
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0060,L2 Active Power,kW,8.76
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0060,L1 Active Power,kW,10.74
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0060,N Current (RMS),A,22.6
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.8
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.9
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.9
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.11
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.53
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.62
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.15
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.36
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,36.75
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.3
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.5
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.2
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.7
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,54.44
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,66.84
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,69.58
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
310224,British Home Stores,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0060,L3 Active Power,kW,15.58
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0060,L2 Active Power,kW,11.59
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0060,L1 Active Power,kW,16.94
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0060,N Current (RMS),A,30.9
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.0
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,52.1
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,73.4
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.3
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.23
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.5
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.34
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.54
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.1
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.91
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.32
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.44
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.7
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.3
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.7
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.4
