Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,55.55
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,62.17
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,71.87
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
310224,British Home Stores,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0060,L3 Active Power,kW,11.27
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0060,L2 Active Power,kW,6.92
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0060,L1 Active Power,kW,14.24
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0060,N Current (RMS),A,36.0
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.1
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.0
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.2
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.15
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.8
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.8
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.55
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.45
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.38
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.7
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.3
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.77
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.03
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.89
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,61.52
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,72.42
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
310224,British Home Stores,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0060,L3 Active Power,kW,11.18
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.65
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0060,L1 Active Power,kW,15.09
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0060,N Current (RMS),A,36.6
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.4
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.2
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.6
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.24
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.11
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.18
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.45
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.91
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.55
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,36.45
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,71.6
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.0
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.87
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,52.99
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,62.14
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,77.09
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
310224,British Home Stores,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0060,L3 Active Power,kW,10.99
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0060,L2 Active Power,kW,6.05
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0060,L1 Active Power,kW,12.82
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0060,N Current (RMS),A,33.9
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.8
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,25.6
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.0
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.47
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.53
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.52
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.09
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.9
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.12
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.5
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,51.98
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,55.94
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,71.54
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
310224,British Home Stores,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0060,L3 Active Power,kW,11.43
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0060,L2 Active Power,kW,5.97
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0060,L1 Active Power,kW,10.8
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0060,N Current (RMS),A,32.6
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.8
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,25.2
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.5
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.38
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.65
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.62
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.82
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.22
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.27
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,36.97
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,71.4
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.7
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.42
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.58
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.34
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,30.2
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,58.46
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,58.8
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,75.15
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
310224,British Home Stores,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0060,L3 Active Power,kW,10.94
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0060,L2 Active Power,kW,5.61
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0060,L1 Active Power,kW,8.82
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0060,N Current (RMS),A,26.9
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.6
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.6
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,37.4
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.8
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.28
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.17
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.9
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.2
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.86
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.77
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.26
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.43
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.96
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.76
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.1
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.8
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.8
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.41
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,56.14
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,52.59
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,65.77
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
310224,British Home Stores,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0060,L3 Active Power,kW,10.72
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0060,L2 Active Power,kW,6.04
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0060,L1 Active Power,kW,9.19
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0060,N Current (RMS),A,25.1
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.6
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,25.4
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,38.9
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.38
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.12
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.82
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.5
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.9
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.86
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.09
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.2
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.7
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.5
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,30.0
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,55.03
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.2
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,60.05
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
310224,British Home Stores,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.39
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0060,L3 Active Power,kW,11.19
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0060,L2 Active Power,kW,6.31
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0060,L1 Active Power,kW,9.1
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0060,N Current (RMS),A,26.9
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.8
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,26.5
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,38.4
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.04
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.36
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.7
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
