Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.76
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.23
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.94
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.3
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.35
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.9
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.93
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,30.0
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,51.39
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.61
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.61
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
310224,British Home Stores,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.83
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0060,L3 Active Power,kW,11.81
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0060,L2 Active Power,kW,5.62
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0060,L1 Active Power,kW,7.13
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0060,N Current (RMS),A,28.7
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.3
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.4
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.2
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.99
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.24
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.5
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.6
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.9
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.1
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.9
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.81
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.81
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.3
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.86
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,30.0
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.53
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.83
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.6
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
310224,British Home Stores,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0060,L3 Active Power,kW,11.44
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0060,L2 Active Power,kW,5.76
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0060,L1 Active Power,kW,8.77
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0060,N Current (RMS),A,27.7
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.1
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.9
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,38.2
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.92
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.44
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.38
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.6
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.98
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.93
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.87
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.5
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,30.0
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.94
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.4
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.4
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
310224,British Home Stores,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.17
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0060,L3 Active Power,kW,9.73
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0060,L2 Active Power,kW,5.49
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0060,L1 Active Power,kW,6.94
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0060,N Current (RMS),A,20.5
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.1
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.8
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.5
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.78
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.77
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.13
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.9
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.86
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.14
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.22
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.2
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.92
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.64
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.03
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.5
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
310224,British Home Stores,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0060,L3 Active Power,kW,8.3
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0060,L2 Active Power,kW,6.0
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0060,L1 Active Power,kW,5.65
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0060,N Current (RMS),A,16.7
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.2
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,25.0
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.3
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.53
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.71
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.53
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.6
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.7
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.07
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.12
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.39
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.13
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.6
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.08
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.45
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.75
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
310224,British Home Stores,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.67
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0060,L3 Active Power,kW,6.81
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0060,L2 Active Power,kW,5.29
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0060,L1 Active Power,kW,6.24
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0060,N Current (RMS),A,17.5
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.2
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.2
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.9
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.55
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.96
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.14
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.8
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.17
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.61
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.8
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.5
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.72
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.48
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.62
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.65
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
310224,British Home Stores,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.07
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0060,L3 Active Power,kW,7.13
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.97
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0060,L1 Active Power,kW,5.5
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0060,N Current (RMS),A,18.8
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.2
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.8
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.7
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.91
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.97
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.72
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.8
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.64
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.91
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.8
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.99
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.5
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.95
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.35
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.99
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
310224,British Home Stores,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0060,L3 Active Power,kW,6.28
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.99
