Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0060,L1 Active Power,kW,6.54
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0060,N Current (RMS),A,17.8
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.4
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.8
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.4
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.42
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.22
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.24
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.3
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.61
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.53
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.78
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.8
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.17
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.35
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.2
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
310224,British Home Stores,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0060,L3 Active Power,kW,5.67
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.6
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.65
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0060,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.1
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.4
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.9
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.27
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.15
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.51
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.7
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.6
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.87
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.78
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.37
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.11
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.88
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.82
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
310224,British Home Stores,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.22
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0060,L3 Active Power,kW,4.86
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0060,L2 Active Power,kW,5.11
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0060,L1 Active Power,kW,1.92
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0060,N Current (RMS),A,11.2
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.7
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.9
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.9
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.64
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.41
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.3
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.2
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.9
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.71
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.57
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.33
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.33
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.98
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.27
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.37
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
310224,British Home Stores,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.61
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0060,L3 Active Power,kW,4.58
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.38
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0060,L1 Active Power,kW,3.2
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0060,N Current (RMS),A,12.6
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,20.9
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.0
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.2
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.42
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.05
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.62
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.9
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.4
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.95
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.43
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.19
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.92
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.27
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.75
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.09
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
310224,British Home Stores,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.98
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.28
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.52
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0060,L1 Active Power,kW,1.93
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0060,N Current (RMS),A,12.8
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,19.0
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.5
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.0
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.18
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.14
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.4
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.71
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.12
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.2
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.56
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.18
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,50.69
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.77
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
310224,British Home Stores,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.93
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0060,L3 Active Power,kW,4.63
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.19
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.59
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0060,N Current (RMS),A,12.4
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.3
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.9
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.5
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.42
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.89
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.24
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.5
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.01
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.06
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.79
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.12
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.72
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.78
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
310224,British Home Stores,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.98
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.37
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.09
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0060,L1 Active Power,kW,1.87
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0060,N Current (RMS),A,11.2
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,20.5
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.6
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.44
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.05
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.49
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.6
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.4
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.73
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.15
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.58
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
