Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.72
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,44.65
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.22
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
310224,British Home Stores,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.48
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0060,L3 Active Power,kW,4.71
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0060,L2 Active Power,kW,5.27
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0060,L1 Active Power,kW,1.85
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0060,N Current (RMS),A,12.1
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.0
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.4
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.41
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.6
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.12
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.4
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.52
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.4
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.07
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.54
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,46.52
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.82
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.38
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
310224,British Home Stores,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.64
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0060,L3 Active Power,kW,3.61
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.22
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0060,L1 Active Power,kW,1.89
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0060,N Current (RMS),A,8.6
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,16.9
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.9
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.33
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.32
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.08
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.8
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.5
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.97
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.97
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,41.88
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.14
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.17
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
310224,British Home Stores,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.42
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0060,L3 Active Power,kW,3.75
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.22
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0060,L1 Active Power,kW,1.92
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0060,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,17.4
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.9
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.9
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.03
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.5
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.0
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.7
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.35
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.24
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.37
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.52
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,37.14
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.73
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
310224,British Home Stores,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.45
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.12
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.19
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0060,L1 Active Power,kW,1.9
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0060,N Current (RMS),A,14.5
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.6
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.8
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.47
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.14
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.5
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.57
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.24
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.15
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.66
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.36
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
310224,British Home Stores,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.22
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0060,L3 Active Power,kW,4.31
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.76
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0060,L1 Active Power,kW,3.82
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0060,N Current (RMS),A,13.8
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.0
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.5
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.8
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.11
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.11
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.04
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.3
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.97
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.71
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.73
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.75
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.67
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.45
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
310224,British Home Stores,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.27
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0060,L3 Active Power,kW,3.64
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0060,L2 Active Power,kW,5.02
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0060,L1 Active Power,kW,1.87
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0060,N Current (RMS),A,11.3
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,16.7
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.7
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.53
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.9
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.74
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.54
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.54
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.08
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,37.13
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.92
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
310224,British Home Stores,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.01
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0060,L3 Active Power,kW,5.13
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.0
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0060,L1 Active Power,kW,1.85
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0060,N Current (RMS),A,13.9
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.2
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.2
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.85
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.14
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.19
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.9
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.6
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
