Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.52
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.56
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.68
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.6
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,40.26
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,37.66
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.81
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
310224,British Home Stores,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.31
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0060,L3 Active Power,kW,4.87
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.01
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0060,L1 Active Power,kW,1.89
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0060,N Current (RMS),A,13.9
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.7
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.2
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.39
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.4
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.33
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.3
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.31
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.62
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,38.5
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.76
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.01
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
310224,British Home Stores,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.64
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.07
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0060,L2 Active Power,kW,3.95
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0060,L1 Active Power,kW,1.9
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0060,N Current (RMS),A,14.5
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.9
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.0
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.46
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.74
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.59
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.6
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.7
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.96
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.96
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,37.94
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.89
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.06
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
310224,British Home Stores,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.23
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.21
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.49
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.44
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0060,N Current (RMS),A,12.8
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.1
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.4
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.6
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.45
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.77
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.4
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.6
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.0
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.06
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.38
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.79
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.65
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.01
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
310224,British Home Stores,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.87
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0060,L3 Active Power,kW,4.62
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.38
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.35
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0060,N Current (RMS),A,14.1
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.5
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.9
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.3
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.78
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.51
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.65
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.92
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.07
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.47
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.83
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.81
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
310224,British Home Stores,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.02
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.68
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0060,L2 Active Power,kW,3.87
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0060,L1 Active Power,kW,1.98
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0060,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.4
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.7
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.3
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.37
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.5
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.1
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.43
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.81
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.68
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,36.57
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,40.06
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.41
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
310224,British Home Stores,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.65
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0060,L3 Active Power,kW,5.11
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0060,L2 Active Power,kW,3.97
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.97
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0060,N Current (RMS),A,15.1
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.5
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.0
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.2
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.96
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.29
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.6
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.1
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.87
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.7
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.45
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
310224,British Home Stores,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.42
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0060,L3 Active Power,kW,3.51
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0060,L2 Active Power,kW,3.97
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0060,L1 Active Power,kW,2.17
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0060,N Current (RMS),A,9.2
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,16.3
