Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.0
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.3
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.16
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.17
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.28
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.6
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.57
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.94
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.8
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.68
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.18
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
310224,British Home Stores,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0060,L3 Active Power,kW,3.58
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0060,L2 Active Power,kW,5.22
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0060,L1 Active Power,kW,1.94
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0060,N Current (RMS),A,10.3
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,16.6
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.4
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.09
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.79
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.6
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.42
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.5
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.08
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.7
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.79
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.99
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
310224,British Home Stores,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.39
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.77
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.53
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0060,L1 Active Power,kW,1.92
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0060,N Current (RMS),A,13.2
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.8
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.4
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.55
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.27
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.06
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.3
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.23
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.32
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.24
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.56
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
310224,British Home Stores,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.63
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0060,L3 Active Power,kW,3.88
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0060,L2 Active Power,kW,3.95
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0060,L1 Active Power,kW,1.88
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0060,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,17.9
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.0
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.37
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.44
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.9
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.87
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.72
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,75.2
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.4
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.89
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,46.89
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.43
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
310224,British Home Stores,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.62
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0060,L3 Active Power,kW,3.68
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.02
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0060,L1 Active Power,kW,1.88
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0060,N Current (RMS),A,8.7
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,17.3
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.2
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.36
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.72
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.04
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.18
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.34
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.7
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.34
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
310224,British Home Stores,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.42
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0060,L3 Active Power,kW,4.51
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0060,L2 Active Power,kW,3.87
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0060,L1 Active Power,kW,1.88
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0060,N Current (RMS),A,11.7
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.8
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.7
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.35
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.25
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.24
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.2
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.01
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.67
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.17
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
310224,British Home Stores,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.79
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.39
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.98
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0060,L1 Active Power,kW,2.17
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0060,N Current (RMS),A,14.0
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.1
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.2
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.3
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.26
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.73
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.5
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.8
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.1
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.47
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.62
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
