Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,30.0
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.79
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.95
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.49
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
310224,British Home Stores,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.64
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0060,L3 Active Power,kW,3.75
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.33
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0060,L1 Active Power,kW,3.93
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0060,N Current (RMS),A,11.5
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,17.7
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.6
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.6
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.14
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.73
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.09
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.3
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.42
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,30.0
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.03
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.5
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.58
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
310224,British Home Stores,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.12
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0060,L3 Active Power,kW,3.56
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.33
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0060,L1 Active Power,kW,1.94
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0060,N Current (RMS),A,9.6
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,16.2
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.6
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.9
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.05
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.9
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.93
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.1
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,30.0
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.36
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.11
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.93
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
310224,British Home Stores,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.38
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0060,L3 Active Power,kW,4.18
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0060,L2 Active Power,kW,3.98
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0060,L1 Active Power,kW,1.85
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0060,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,19.0
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.1
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.9
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.12
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.36
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.4
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.92
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.06
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.55
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.97
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
310224,British Home Stores,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.77
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.7
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0060,L2 Active Power,kW,3.88
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0060,L1 Active Power,kW,1.88
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0060,N Current (RMS),A,12.9
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.4
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.6
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.32
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.15
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.93
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.7
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.7
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.52
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.85
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.66
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.94
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
310224,British Home Stores,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.07
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0060,L3 Active Power,kW,4.77
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0060,L2 Active Power,kW,5.01
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0060,L1 Active Power,kW,1.9
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0060,N Current (RMS),A,10.7
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.2
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.3
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.31
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.07
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.56
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.3
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.18
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.27
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.72
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.12
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
310224,British Home Stores,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.65
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0060,L3 Active Power,kW,4.16
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0060,L2 Active Power,kW,3.89
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0060,L1 Active Power,kW,1.93
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0060,N Current (RMS),A,10.3
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,19.2
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.7
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.38
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.4
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.44
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,30.2
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.03
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.19
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.79
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
310224,British Home Stores,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.94
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0060,L3 Active Power,kW,4.15
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0060,L2 Active Power,kW,3.97
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0060,L1 Active Power,kW,1.91
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0060,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,19.6
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.0
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.55
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.67
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.25
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.9
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.8
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
