Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.5
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.7
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.6
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.45
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
310224,British Home Stores,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.35
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.08
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0060,L2 Active Power,kW,3.92
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.97
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0060,N Current (RMS),A,15.1
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.9
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.9
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.2
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.53
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.65
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.09
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.9
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.11
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.18
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.01
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
310224,British Home Stores,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.62
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0060,L3 Active Power,kW,4.35
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0060,L2 Active Power,kW,3.99
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.64
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0060,N Current (RMS),A,11.7
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,19.9
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.2
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.8
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.94
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.92
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.26
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.7
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.26
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.44
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.6
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.21
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.12
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
310224,British Home Stores,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.67
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.19
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.97
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0060,L1 Active Power,kW,1.89
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0060,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,19.6
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.3
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.74
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.86
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.06
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.11
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.21
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.08
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.95
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
310224,British Home Stores,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.62
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0060,L3 Active Power,kW,4.72
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0060,L2 Active Power,kW,3.97
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0060,L1 Active Power,kW,1.88
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0060,N Current (RMS),A,12.1
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.9
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.1
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.16
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.09
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.3
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.7
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.5
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.13
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.58
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.66
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
310224,British Home Stores,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.24
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.64
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0060,L2 Active Power,kW,3.74
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0060,L1 Active Power,kW,1.91
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0060,N Current (RMS),A,15.9
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.4
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.2
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.15
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.06
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.26
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.4
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.2
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.98
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.69
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.4
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.96
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.24
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.62
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
310224,British Home Stores,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.4
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.21
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0060,L2 Active Power,kW,3.68
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0060,L1 Active Power,kW,1.9
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0060,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.5
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.0
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.52
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.32
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.61
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.8
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.4
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.0
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.74
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.63
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.48
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.36
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.43
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
310224,British Home Stores,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.56
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.14
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.16
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.4
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0060,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,18.9
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.7
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.6
