Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.56
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.66
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.7
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.8
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.9
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.1
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.41
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.45
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.42
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
310224,British Home Stores,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.5
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.49
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0060,L2 Active Power,kW,5.06
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.42
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0060,N Current (RMS),A,11.6
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.8
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.6
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.7
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.48
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.24
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.54
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.8
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.5
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.9
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.07
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.16
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,84.0
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.1
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.2
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,51.29
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.95
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
310224,British Home Stores,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.12
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0060,L3 Active Power,kW,5.96
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.03
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0060,L1 Active Power,kW,3.11
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0060,N Current (RMS),A,17.9
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.2
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.2
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.8
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.67
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.03
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.54
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.6
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.6
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.4
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.71
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.68
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.61
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.02
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.9
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
310224,British Home Stores,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.28
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0060,L3 Active Power,kW,4.88
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.2
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0060,L1 Active Power,kW,1.86
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0060,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.8
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.8
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.71
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.97
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.46
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.6
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.4
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.6
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.95
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.84
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.5
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.7
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,30.7
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.59
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,46.74
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.08
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
310224,British Home Stores,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.48
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.08
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.29
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0060,L1 Active Power,kW,1.87
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0060,N Current (RMS),A,10.7
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.6
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.2
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.3
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.87
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.09
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.89
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.1
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.4
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.9
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.6
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.82
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.91
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.2
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.6
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.9
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,47.54
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,45.3
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,52.06
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
310224,British Home Stores,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.45
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.82
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.2
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.44
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0060,N Current (RMS),A,12.5
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.5
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.9
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.5
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.15
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.24
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.9
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.1
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.7
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.0
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.57
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.63
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.57
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.6
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.0
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,46.29
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,53.44
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
310224,British Home Stores,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.54
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.74
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.18
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.77
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0060,N Current (RMS),A,14.2
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.2
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.8
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.2
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.14
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.72
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.29
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.8
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.6
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.75
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.21
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.12
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.2
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.9
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.4
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
