Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,48.25
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,57.1
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,52.32
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
310224,British Home Stores,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.56
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.19
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.02
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.45
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0060,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.9
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.2
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.5
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.96
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.08
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.91
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.6
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.2
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.2
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.21
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.76
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.02
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.5
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.48
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,51.05
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,49.12
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,49.15
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
310224,British Home Stores,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.31
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.51
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.26
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0060,N Current (RMS),A,8.4
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,19.1
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.3
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.8
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.35
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.36
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.51
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.5
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.9
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.7
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.37
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.53
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.88
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.3
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.2
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.69
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,51.97
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.09
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.25
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
310224,British Home Stores,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.55
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.14
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0060,L3 Active Power,kW,7.77
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0060,L2 Active Power,kW,5.5
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0060,L1 Active Power,kW,4.99
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0060,N Current (RMS),A,19.0
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.3
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.6
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.7
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.59
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.28
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.65
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.0
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.7
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.0
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.11
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.35
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.9
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.7
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.3
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.02
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.61
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,54.06
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,49.54
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,48.14
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
310224,British Home Stores,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.43
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0060,L2 Active Power,kW,6.02
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0060,L1 Active Power,kW,10.27
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0060,N Current (RMS),A,29.3
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.4
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,25.7
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,43.1
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.12
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.29
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.71
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.2
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.6
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.5
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.14
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.43
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.58
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.0
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.7
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.76
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,63.26
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,58.32
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,59.97
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
310224,British Home Stores,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.44
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.47
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.6
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0060,L2 Active Power,kW,6.05
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0060,L1 Active Power,kW,11.25
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0060,N Current (RMS),A,33.1
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.2
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,26.0
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.5
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.07
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.53
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.65
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.5
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.7
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.3
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.27
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.05
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.52
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.0
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.5
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.67
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.05
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.02
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.3
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,32.2
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,64.78
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,61.84
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,60.99
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
310224,British Home Stores,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.42
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0060,L3 Active Power,kW,11.28
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0060,L2 Active Power,kW,6.3
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0060,L1 Active Power,kW,10.17
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0060,N Current (RMS),A,25.7
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.5
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,27.0
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,43.0
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.37
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.0
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.67
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.1
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.6
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.5
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.59
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.81
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.41
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.94
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.0
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.6
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.53
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.1
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.03
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,32.2
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,68.19
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,61.01
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,69.08
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
310224,British Home Stores,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.53
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0060,L3 Active Power,kW,11.15
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0060,L2 Active Power,kW,7.21
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0060,L1 Active Power,kW,10.96
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0060,N Current (RMS),A,22.7
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.2
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.7
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.4
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.73
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.18
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.84
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.6
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.6
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.2
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.27
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.72
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
