Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.98
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.62
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.63
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.5
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.0
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.3
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.49
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.99
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,32.2
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,66.53
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,60.33
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,74.04
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
310224,British Home Stores,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.77
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0060,L3 Active Power,kW,11.86
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.31
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0060,L1 Active Power,kW,11.29
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0060,N Current (RMS),A,26.4
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.0
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.2
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.8
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.14
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.16
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.66
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.2
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.7
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.4
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.11
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.46
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.25
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.38
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.58
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.8
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.2
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.54
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.39
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,64.53
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,57.37
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,66.6
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
310224,British Home Stores,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.34
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.18
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.31
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0060,L2 Active Power,kW,9.37
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0060,L1 Active Power,kW,15.31
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0060,N Current (RMS),A,31.4
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.9
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,40.3
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,64.4
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.47
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.58
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.31
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.3
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.1
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.6
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.64
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.98
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.68
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.03
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.15
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.1
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.1
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.64
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.55
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,67.56
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,67.46
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,68.39
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
310224,British Home Stores,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.23
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.27
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0060,L2 Active Power,kW,9.93
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0060,L1 Active Power,kW,17.96
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0060,N Current (RMS),A,34.7
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.8
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.5
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.7
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.49
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.17
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.52
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.0
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.5
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.4
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.31
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.34
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.24
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.33
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.3
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.2
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.54
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.89
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.16
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.7
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,65.56
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,73.83
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,72.37
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
310224,British Home Stores,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.9
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.08
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0060,L2 Active Power,kW,9.17
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0060,L1 Active Power,kW,19.34
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0060,N Current (RMS),A,37.9
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.6
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.2
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,81.0
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.31
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.08
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.48
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.1
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.2
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.8
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.7
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.54
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.21
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.54
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.9
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.8
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.88
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.02
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,69.53
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,65.49
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,68.56
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
310224,British Home Stores,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.36
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.68
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0060,L2 Active Power,kW,12.06
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0060,L1 Active Power,kW,19.71
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0060,N Current (RMS),A,36.0
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.6
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.0
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,82.1
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.93
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.4
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.94
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.3
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.5
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.3
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.25
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.4
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.11
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.42
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.57
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.2
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.64
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.52
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.1
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.15
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,70.28
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,65.22
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,69.85
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
310224,British Home Stores,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.05
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.84
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0060,L2 Active Power,kW,10.34
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0060,L1 Active Power,kW,18.18
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0060,N Current (RMS),A,36.2
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.4
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.5
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,76.5
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.61
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.49
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.36
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.1
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.8
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.4
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.43
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.44
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.04
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.2
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.53
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.45
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.06
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.81
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,72.7
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,59.68
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,70.21
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
310224,British Home Stores,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.72
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.2
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0060,L2 Active Power,kW,9.88
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0060,L1 Active Power,kW,18.43
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0060,N Current (RMS),A,37.9
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.1
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.7
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,77.1
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
