Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.52
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.51
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.2
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.8
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.6
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.1
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.88
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.62
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.72
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.51
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.2
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.76
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.76
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.23
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,74.07
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,65.94
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,76.35
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
310224,British Home Stores,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.85
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.26
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0060,L2 Active Power,kW,12.38
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0060,L1 Active Power,kW,20.06
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0060,N Current (RMS),A,37.0
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.3
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.8
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,83.6
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.5
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.67
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.26
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.5
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.3
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.9
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.25
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.77
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.3
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.24
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.8
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.97
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.2
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.34
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.74
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.9
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,72.39
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,67.52
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,77.63
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
310224,British Home Stores,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.07
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.07
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0060,L2 Active Power,kW,10.12
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0060,L1 Active Power,kW,15.99
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0060,N Current (RMS),A,28.1
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.3
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.8
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,67.0
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.85
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.75
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.62
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.8
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.9
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.4
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.28
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.12
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.49
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.34
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.0
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.22
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.14
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.41
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.14
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.1
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,71.83
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,69.05
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,67.8
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
310224,British Home Stores,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.87
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.51
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.65
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0060,L2 Active Power,kW,10.01
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0060,L1 Active Power,kW,17.79
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0060,N Current (RMS),A,39.0
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.2
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.5
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.6
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.13
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.24
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.71
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.6
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.2
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.8
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.73
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.79
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.23
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.57
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.19
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.2
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.1
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.45
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.84
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.64
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.79
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,72.97
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,65.23
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,71.37
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
310224,British Home Stores,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.53
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.45
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.85
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0060,L1 Active Power,kW,15.13
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0060,N Current (RMS),A,38.2
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.6
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.1
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.6
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.65
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.52
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.3
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.9
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.3
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.8
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.21
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.6
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.39
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.3
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.5
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.02
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.03
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.46
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.97
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,74.86
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,73.35
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
310224,British Home Stores,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.43
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.16
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0060,L2 Active Power,kW,9.82
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0060,L1 Active Power,kW,17.3
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0060,N Current (RMS),A,36.0
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.0
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.6
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,73.0
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.05
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.42
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.74
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.3
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.3
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.8
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.63
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.83
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.68
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.17
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.8
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.07
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.79
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.19
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.72
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,72.4
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,65.94
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
310224,British Home Stores,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.15
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.23
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0060,L2 Active Power,kW,8.74
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0060,L1 Active Power,kW,14.95
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0060,N Current (RMS),A,33.0
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.3
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.3
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.7
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.97
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.94
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.94
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.6
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.2
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.7
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.42
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.31
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.18
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.48
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.96
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.1
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.3
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.87
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.06
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.62
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
