Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,63.96
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,66.7
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,73.86
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
310224,British Home Stores,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.04
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.1
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0060,L2 Active Power,kW,8.29
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0060,L1 Active Power,kW,14.46
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0060,N Current (RMS),A,25.2
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.6
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.6
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.0
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.1
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.39
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.47
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.1
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.6
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.2
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.88
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.28
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.08
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.66
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.99
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.9
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.8
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.69
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.46
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.67
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.97
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.4
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,65.46
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,70.9
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,74.25
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
310224,British Home Stores,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.46
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.59
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0060,L2 Active Power,kW,10.01
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0060,L1 Active Power,kW,16.5
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0060,N Current (RMS),A,29.6
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.2
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.8
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,69.4
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.66
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.1
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.73
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.4
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.5
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.8
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.83
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.45
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.27
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.56
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.2
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.4
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.29
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.51
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.91
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.9
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,68.34
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,74.55
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,76.63
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.8
310224,British Home Stores,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.0
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.47
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.09
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0060,L2 Active Power,kW,10.72
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0060,L1 Active Power,kW,14.62
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0060,N Current (RMS),A,29.3
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.5
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,46.2
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.2
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.79
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.79
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.07
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.9
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.3
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.9
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.92
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.53
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.52
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.49
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.89
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.2
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.3
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.45
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.05
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.8
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.71
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.4
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,32.2
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,68.12
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,72.72
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,78.92
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.7
310224,British Home Stores,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.2
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.82
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.22
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0060,L3 Active Power,kW,16.48
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0060,L2 Active Power,kW,11.09
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0060,L1 Active Power,kW,17.2
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0060,N Current (RMS),A,35.4
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.9
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.9
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.6
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.38
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.64
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.33
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.2
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.6
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.91
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.67
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.01
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.9
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.8
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.1
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.69
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.01
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.25
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.7
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.7
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,69.89
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,73.18
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,76.14
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
310224,British Home Stores,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.73
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.12
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.18
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0060,L2 Active Power,kW,9.5
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0060,L1 Active Power,kW,15.97
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0060,N Current (RMS),A,34.6
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.7
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,40.9
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,67.6
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.67
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.9
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.97
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.4
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.5
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.5
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.4
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.6
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.93
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.26
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.4
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.08
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.14
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.71
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.26
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.1
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.0
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,32.2
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,70.98
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,74.15
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,77.94
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.9
310224,British Home Stores,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.6
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.53
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.85
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.57
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0060,L2 Active Power,kW,8.49
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0060,L1 Active Power,kW,16.61
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0060,N Current (RMS),A,40.1
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.0
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.4
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,70.6
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.69
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.25
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.21
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.6
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.0
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.3
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.86
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.32
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.05
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.5
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.3
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.7
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.98
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.87
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.37
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.6
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,32.2
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,69.26
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.69
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,80.86
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
310224,British Home Stores,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.0
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.9
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.5
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0060,L2 Active Power,kW,9.43
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0060,L1 Active Power,kW,15.34
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0060,N Current (RMS),A,27.0
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.0
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,40.4
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.1
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.75
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.49
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.34
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.1
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.3
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.6
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.25
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.78
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
