Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.47
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.88
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.45
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.2
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.7
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.4
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.23
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.04
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.79
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.2
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.9
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,32.2
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,69.42
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,69.06
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,78.78
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
310224,British Home Stores,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.4
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.11
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0060,L2 Active Power,kW,9.86
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0060,L1 Active Power,kW,16.04
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0060,N Current (RMS),A,26.3
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.1
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.0
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,67.9
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.69
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.9
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.96
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.1
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.9
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.6
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.15
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.12
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.93
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.05
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.8
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.1
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.05
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.11
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.82
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.06
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.3
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.1
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,32.2
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,71.68
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,73.58
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,80.31
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.3
310224,British Home Stores,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.5
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.06
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.49
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0060,L2 Active Power,kW,9.02
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0060,L1 Active Power,kW,16.09
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0060,N Current (RMS),A,31.2
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.2
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.2
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,67.7
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.18
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.26
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.44
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.4
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.7
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.0
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.45
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.6
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.81
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.11
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.72
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.81
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.28
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.7
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.1
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.5
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,69.32
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.62
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,80.16
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
310224,British Home Stores,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.54
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.86
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0060,L2 Active Power,kW,9.45
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0060,L1 Active Power,kW,19.16
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0060,N Current (RMS),A,42.8
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.0
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.9
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,81.7
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.47
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.05
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.06
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.7
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.7
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.73
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.93
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.58
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.04
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.5
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.2
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.41
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.28
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.76
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.27
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.2
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.5
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.04
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,81.71
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
310224,British Home Stores,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.77
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.68
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.07
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0060,L2 Active Power,kW,8.22
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0060,L1 Active Power,kW,16.37
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0060,N Current (RMS),A,41.6
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.6
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.8
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,69.6
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.45
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.8
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.38
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.4
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.0
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.0
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.59
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.95
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.2
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.36
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.0
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.5
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.7
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.87
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.17
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.51
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.9
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.65
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,78.54
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
310224,British Home Stores,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.72
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.16
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0060,L3 Active Power,kW,15.31
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0060,L2 Active Power,kW,9.26
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0060,L1 Active Power,kW,16.52
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0060,N Current (RMS),A,35.1
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.9
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.7
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,69.8
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.61
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.02
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.83
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.0
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.5
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.9
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.22
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.55
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.89
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.21
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.49
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.92
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.96
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.87
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.7
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.11
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,64.24
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.97
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
310224,British Home Stores,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.15
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.46
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0060,L2 Active Power,kW,8.7
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0060,L1 Active Power,kW,17.43
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0060,N Current (RMS),A,37.0
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.8
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.9
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.8
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.46
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.31
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.9
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.4
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.6
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.2
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.71
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.34
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.88
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.54
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.53
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.49
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.06
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.97
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.3
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.93
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,69.79
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.01
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
310224,British Home Stores,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.04
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.02
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0060,L2 Active Power,kW,9.23
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0060,L1 Active Power,kW,15.81
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0060,N Current (RMS),A,30.9
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.1
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.2
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,66.6
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
