Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.12
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.19
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.23
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.8
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.1
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.0
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.13
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.19
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.14
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.96
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.5
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.38
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.21
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.58
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.75
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.27
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,74.66
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
310224,British Home Stores,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.75
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0060,L3 Active Power,kW,16.42
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0060,L2 Active Power,kW,8.86
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0060,L1 Active Power,kW,16.56
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0060,N Current (RMS),A,38.6
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.8
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.7
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,69.2
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.58
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.29
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.28
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.5
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.0
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.09
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.06
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.44
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.5
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.94
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.04
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.59
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.98
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.51
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.86
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,75.31
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
310224,British Home Stores,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0060,L3 Active Power,kW,15.61
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0060,L2 Active Power,kW,10.24
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0060,L1 Active Power,kW,18.33
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0060,N Current (RMS),A,38.9
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.8
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.8
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,77.2
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.82
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.08
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.68
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.9
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.3
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.5
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.95
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.78
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.28
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.6
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.4
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.08
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.9
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.28
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.08
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.11
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.93
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,79.36
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
310224,British Home Stores,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.4
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.8
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.44
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0060,L2 Active Power,kW,9.17
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0060,L1 Active Power,kW,16.85
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0060,N Current (RMS),A,33.1
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.6
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.5
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,70.4
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.05
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.41
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.6
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.9
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.02
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.29
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.83
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.51
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.91
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.38
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.3
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.0
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.46
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.74
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.13
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,69.55
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,84.78
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
310224,British Home Stores,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.0
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.58
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.41
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0060,L2 Active Power,kW,8.06
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0060,L1 Active Power,kW,14.35
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0060,N Current (RMS),A,27.9
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.8
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.5
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.1
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.95
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.05
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.94
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.5
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.0
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.2
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.59
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.48
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.01
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.28
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.4
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.62
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.43
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.2
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.7
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.2
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.52
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.03
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.24
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.3
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,69.54
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,70.31
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,91.65
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
310224,British Home Stores,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,378.2
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.34
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0060,L2 Active Power,kW,6.17
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0060,L1 Active Power,kW,13.09
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0060,N Current (RMS),A,30.8
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.2
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,26.1
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.1
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.42
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.49
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.75
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.3
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.6
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.7
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.07
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.88
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.61
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.74
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.63
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,34.62
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.4
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.5
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.7
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.34
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.22
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.86
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.83
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,68.44
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,69.82
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,89.59
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
310224,British Home Stores,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.5
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.8
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0060,L2 Active Power,kW,6.17
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0060,L1 Active Power,kW,13.58
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0060,N Current (RMS),A,36.6
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.7
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,26.0
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.1
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.91
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.08
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.46
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.4
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.8
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.6
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.17
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.82
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.94
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.92
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.82
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,36.33
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.6
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.6
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.59
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.1
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.54
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
