Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,73.54
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,66.38
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,87.35
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
310224,British Home Stores,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.4
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.03
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0060,L2 Active Power,kW,6.55
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0060,L1 Active Power,kW,14.13
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0060,N Current (RMS),A,34.8
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.2
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,28.0
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.7
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.75
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.38
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.88
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.3
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.4
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.4
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.71
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.5
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.06
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.94
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.21
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.68
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,35.87
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.3
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.8
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.32
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,76.39
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,66.6
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,82.08
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
310224,British Home Stores,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.96
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.4
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0060,L2 Active Power,kW,6.58
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0060,L1 Active Power,kW,12.82
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0060,N Current (RMS),A,28.2
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.9
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,28.8
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.5
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.69
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.78
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.55
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.7
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.3
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.6
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.78
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.18
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.06
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.38
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.65
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.98
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.7
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.3
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.19
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.01
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,74.09
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,71.27
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,77.54
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.2
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.7
310224,British Home Stores,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.37
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.34
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0060,L2 Active Power,kW,6.32
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0060,L1 Active Power,kW,13.15
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0060,N Current (RMS),A,37.0
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.8
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,27.4
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.1
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.7
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.01
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.36
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.9
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.5
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.0
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.48
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.28
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.11
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.58
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.04
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.73
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.38
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.8
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.1
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,32.2
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,72.98
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,63.79
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,76.87
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
310224,British Home Stores,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.64
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0060,L3 Active Power,kW,18.89
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0060,L2 Active Power,kW,8.77
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0060,L1 Active Power,kW,17.63
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0060,N Current (RMS),A,38.3
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,80.7
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.0
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,77.4
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.86
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.21
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.18
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.6
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.4
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.3
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.87
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.78
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.09
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.73
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.37
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.02
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.6
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.3
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.94
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.5
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,32.2
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,77.41
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,71.08
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,82.51
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.7
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
310224,British Home Stores,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.4
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.98
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0060,L3 Active Power,kW,11.97
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0060,L2 Active Power,kW,6.18
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0060,L1 Active Power,kW,12.34
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0060,N Current (RMS),A,33.6
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.2
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,26.6
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.5
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.65
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.47
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.27
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.9
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.4
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.8
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.88
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.74
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.75
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.01
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.77
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.89
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.9
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.3
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.05
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,70.05
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,67.35
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,70.86
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
310224,British Home Stores,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0060,L3 Active Power,kW,11.19
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0060,L2 Active Power,kW,5.87
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0060,L1 Active Power,kW,13.17
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0060,N Current (RMS),A,35.4
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.6
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,25.0
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.1
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.66
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.42
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.22
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.6
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.1
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.1
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.62
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.41
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.7
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.67
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.6
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.3
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.8
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.43
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,66.92
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,66.87
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,76.63
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
310224,British Home Stores,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.75
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.39
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.57
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0060,L2 Active Power,kW,6.41
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0060,L1 Active Power,kW,10.26
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0060,N Current (RMS),A,31.9
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.8
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,27.6
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,43.8
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.46
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.19
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.85
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.2
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.9
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.5
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.91
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
