Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.92
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.2
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.11
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.0
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.0
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.67
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,64.26
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,67.51
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,73.81
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
310224,British Home Stores,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.4
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.24
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.24
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.41
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0060,L1 Active Power,kW,13.42
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0060,N Current (RMS),A,36.8
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.0
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.9
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.7
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.35
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.52
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.56
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.8
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.4
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.9
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.01
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.64
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.87
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.21
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.11
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,40.64
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,82.8
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.1
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,168.6
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.4
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,32.2
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,67.25
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,67.68
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,85.63
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
310224,British Home Stores,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.3
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.73
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0060,L3 Active Power,kW,11.54
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0060,L2 Active Power,kW,10.77
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0060,L1 Active Power,kW,12.35
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0060,N Current (RMS),A,26.8
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.5
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.4
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.2
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.41
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.15
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.89
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.7
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.5
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.9
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.68
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.47
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.9
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.92
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.79
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.8
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.6
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.86
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,69.89
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,68.33
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,75.13
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
310224,British Home Stores,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0060,L3 Active Power,kW,10.7
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0060,L2 Active Power,kW,8.64
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0060,L1 Active Power,kW,11.46
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0060,N Current (RMS),A,24.8
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.5
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.4
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.0
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.44
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.89
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.39
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.7
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.4
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.7
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.74
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.67
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.52
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.1
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.21
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.85
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.93
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.2
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.6
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.42
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,32.2
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,70.1
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,77.22
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
310224,British Home Stores,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.95
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0060,L3 Active Power,kW,11.79
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.5
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0060,L1 Active Power,kW,13.9
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0060,N Current (RMS),A,37.3
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.4
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.6
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.7
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.17
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.06
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.32
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.7
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.1
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.2
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.09
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.57
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.6
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.18
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.15
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.66
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,33.1
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.0
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.3
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,32.2
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,73.85
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,58.72
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,78.23
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
310224,British Home Stores,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.8
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0060,L3 Active Power,kW,11.56
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0060,L2 Active Power,kW,9.34
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0060,L1 Active Power,kW,16.41
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0060,N Current (RMS),A,38.2
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.2
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.6
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,69.1
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.29
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.74
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.22
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.1
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.0
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.8
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.48
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.84
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.67
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.15
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.54
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.42
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.5
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.9
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.41
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.64
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.9
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,74.13
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,69.76
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,83.73
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.2
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
310224,British Home Stores,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.8
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.98
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0060,L3 Active Power,kW,11.11
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0060,L2 Active Power,kW,9.02
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0060,L1 Active Power,kW,15.76
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0060,N Current (RMS),A,35.3
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.3
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.6
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,66.6
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.68
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.47
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.06
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.7
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.8
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.7
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.27
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.4
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.65
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.21
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.55
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.34
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.43
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.3
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.8
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.79
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,32.2
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,71.35
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,67.63
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,77.71
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
310224,British Home Stores,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0060,L3 Active Power,kW,11.08
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0060,L2 Active Power,kW,9.55
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0060,L1 Active Power,kW,14.7
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0060,N Current (RMS),A,29.8
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.0
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,40.1
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.1
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.71
