Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.05
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.92
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.0
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.9
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.2
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.68
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.1
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.1
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.93
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.14
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.23
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.3
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.8
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.46
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.22
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,32.2
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,65.22
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,66.13
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,73.9
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
310224,British Home Stores,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.4
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.97
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.27
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0060,L2 Active Power,kW,8.28
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0060,L1 Active Power,kW,17.19
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0060,N Current (RMS),A,42.0
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.7
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.1
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.6
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.34
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.6
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.16
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.2
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.3
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.5
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.45
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.8
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.05
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.31
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.29
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.95
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.3
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.97
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.8
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.7
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.3
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,32.2
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,66.23
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,65.21
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,79.88
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
310224,British Home Stores,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.23
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0060,L2 Active Power,kW,8.42
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0060,L1 Active Power,kW,15.97
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0060,N Current (RMS),A,37.7
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.8
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.7
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,67.6
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.47
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.93
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.88
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.0
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.0
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.5
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.81
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.86
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.83
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.29
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.58
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.22
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.1
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.5
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,69.26
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,65.39
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,80.43
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
310224,British Home Stores,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.97
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.53
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0060,L2 Active Power,kW,8.01
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0060,L1 Active Power,kW,17.05
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0060,N Current (RMS),A,42.8
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.6
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.9
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,71.8
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.46
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.33
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.72
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.7
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.6
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.7
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.72
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.07
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.36
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.69
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.27
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.44
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.0
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.3
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,74.43
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,61.56
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,81.23
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
310224,British Home Stores,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.6
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.47
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0060,L2 Active Power,kW,10.56
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0060,L1 Active Power,kW,15.98
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0060,N Current (RMS),A,29.7
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.3
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.1
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,67.6
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.74
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.07
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.69
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.1
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.7
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.2
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.2
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.93
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.38
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.12
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.87
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.9
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.4
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,72.62
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,66.03
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,76.67
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
310224,British Home Stores,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.37
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0060,L3 Active Power,kW,11.66
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0060,L2 Active Power,kW,9.59
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0060,L1 Active Power,kW,17.66
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0060,N Current (RMS),A,36.0
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.5
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,40.8
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.9
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.32
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.31
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.61
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.2
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.6
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.8
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.72
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.77
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.89
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.39
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.04
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.34
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.69
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.55
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.57
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.2
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.7
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.12
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,72.21
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,69.05
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,81.29
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.9
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
310224,British Home Stores,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.6
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.99
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.01
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0060,L2 Active Power,kW,9.43
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0060,L1 Active Power,kW,16.96
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0060,N Current (RMS),A,36.2
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.1
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,40.5
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,71.7
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.86
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.94
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.23
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.6
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.3
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.4
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.02
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.27
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.31
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.73
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.66
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.65
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,38.55
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.6
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.1
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,160.7
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.26
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.39
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
