Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,70.76
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,68.8
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,86.68
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
310224,British Home Stores,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.3
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.86
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.14
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0060,L2 Active Power,kW,9.64
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0060,L1 Active Power,kW,14.0
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0060,N Current (RMS),A,29.5
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.6
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.3
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.4
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.71
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.34
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.33
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.9
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.7
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.2
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.82
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.09
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.72
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.6
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,45.99
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,91.0
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.4
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.6
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,191.7
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.82
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,71.94
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,70.6
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,90.81
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
310224,British Home Stores,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,378.9
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.0
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.84
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0060,L2 Active Power,kW,9.7
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0060,L1 Active Power,kW,15.46
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0060,N Current (RMS),A,28.9
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.9
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.7
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,66.4
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.72
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.61
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.7
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.7
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.6
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.5
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.54
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.23
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.53
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,41.34
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,73.3
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.0
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,171.8
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.3
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.55
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,68.18
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,70.53
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,84.65
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
310224,British Home Stores,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.2
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.84
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0060,L3 Active Power,kW,11.56
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0060,L2 Active Power,kW,8.52
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0060,L1 Active Power,kW,13.12
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0060,N Current (RMS),A,25.1
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.2
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.5
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.9
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.57
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.03
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.56
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.3
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.3
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.5
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.01
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.2
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.84
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.96
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.61
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.3
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.0
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.7
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,67.75
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,74.57
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,77.97
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.3
310224,British Home Stores,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.47
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.71
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.15
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0060,L2 Active Power,kW,8.93
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0060,L1 Active Power,kW,13.63
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0060,N Current (RMS),A,32.2
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.5
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.4
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.3
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.87
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.9
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.97
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.4
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.3
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.8
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.53
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.83
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.81
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.69
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.08
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.64
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.65
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.4
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.2
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.9
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,73.64
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,73.28
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,75.33
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.9
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
310224,British Home Stores,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.54
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.02
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0060,L3 Active Power,kW,17.24
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0060,L2 Active Power,kW,11.56
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0060,L1 Active Power,kW,15.16
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0060,N Current (RMS),A,30.0
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,73.1
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,50.7
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.0
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.87
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.24
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.83
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.6
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.4
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.7
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.85
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.57
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.85
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.43
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,35.93
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.1
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.41
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,149.4
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.3
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.9
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.56
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,85.48
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,73.99
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,72.6
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,354.4
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
310224,British Home Stores,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.75
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.11
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0060,L2 Active Power,kW,8.1
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0060,L1 Active Power,kW,13.5
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0060,N Current (RMS),A,31.9
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.2
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.0
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.6
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.45
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.23
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.91
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.8
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.2
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.18
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.82
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.39
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.33
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.91
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.55
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.0
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.5
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.5
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.14
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,31.7
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,77.23
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,70.59
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,73.2
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
310224,British Home Stores,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.8
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.33
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0060,L2 Active Power,kW,9.62
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0060,L1 Active Power,kW,14.56
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0060,N Current (RMS),A,27.9
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.7
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.5
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.8
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.56
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.67
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.79
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.2
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.1
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.6
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.26
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.46
