Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.57
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.43
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.52
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.44
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.1
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.2
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.2
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.76
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,74.36
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,73.89
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,74.51
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
310224,British Home Stores,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.38
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.79
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.62
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0060,L2 Active Power,kW,8.83
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0060,L1 Active Power,kW,15.7
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0060,N Current (RMS),A,36.9
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.2
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.0
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,66.5
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.81
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.22
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.87
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.3
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.0
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.8
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.28
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.92
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.84
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.88
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.43
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.5
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.7
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.0
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,68.48
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,67.36
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,71.37
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
310224,British Home Stores,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.69
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.54
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.39
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0060,L2 Active Power,kW,8.03
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0060,L1 Active Power,kW,13.16
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0060,N Current (RMS),A,32.8
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.2
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.6
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.2
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.76
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.73
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.29
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.9
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.5
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.4
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.52
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.52
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.44
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.75
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.54
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.16
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.28
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.4
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.1
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.6
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.94
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,68.25
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,71.56
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,70.44
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
310224,British Home Stores,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.2
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.84
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0060,L2 Active Power,kW,8.67
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0060,L1 Active Power,kW,14.01
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0060,N Current (RMS),A,33.9
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.0
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.0
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.1
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.56
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.81
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.71
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.4
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.0
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.6
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.72
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.46
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.76
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.87
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.06
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.79
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,33.52
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.68
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.12
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.8
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.1
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.4
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,78.5
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,69.05
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,74.7
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.5
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
310224,British Home Stores,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.11
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.51
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0060,L2 Active Power,kW,8.67
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0060,L1 Active Power,kW,13.18
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0060,N Current (RMS),A,24.6
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.0
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.4
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.5
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.98
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.42
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.24
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.8
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.0
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.4
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.37
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.44
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.39
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.97
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.14
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.12
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.01
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.17
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.51
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.5
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.8
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.3
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.76
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,73.11
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,73.81
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,77.97
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.1
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
310224,British Home Stores,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.91
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.26
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0060,L2 Active Power,kW,9.44
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0060,L1 Active Power,kW,14.46
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0060,N Current (RMS),A,25.7
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.9
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.1
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.6
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.37
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.58
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.47
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.4
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.6
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.3
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.13
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.48
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.75
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.86
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.86
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.35
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.02
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.33
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.4
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.3
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.57
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,75.87
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,71.22
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,73.88
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
310224,British Home Stores,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.83
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.5
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0060,L2 Active Power,kW,9.12
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0060,L1 Active Power,kW,14.32
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0060,N Current (RMS),A,28.1
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.4
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.2
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.4
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.32
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.08
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.61
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.3
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.7
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.0
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.24
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.7
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.29
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.61
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.25
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.53
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.2
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.0
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.3
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,73.74
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,71.01
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,76.7
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
310224,British Home Stores,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.83
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.75
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0060,L2 Active Power,kW,8.32
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0060,L1 Active Power,kW,12.46
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0060,N Current (RMS),A,30.0
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.9
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.9
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.1
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.33
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.15
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.9
