Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.3
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.8
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.2
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.48
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.46
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.48
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.97
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.75
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.91
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.65
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.3
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.1
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.68
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.13
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,72.82
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,67.31
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,72.93
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
310224,British Home Stores,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.77
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.62
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0060,L2 Active Power,kW,8.58
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0060,L1 Active Power,kW,12.98
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0060,N Current (RMS),A,25.8
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.4
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.0
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.7
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.21
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.63
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.89
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.4
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.1
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.59
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.21
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.58
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.08
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.98
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.35
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.8
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.5
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.7
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.3
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.91
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,65.79
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,65.45
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,76.5
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
310224,British Home Stores,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.3
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.84
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0060,L3 Active Power,kW,11.79
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0060,L2 Active Power,kW,8.26
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0060,L1 Active Power,kW,11.99
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0060,N Current (RMS),A,27.0
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.6
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.4
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.6
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.21
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.29
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.92
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.4
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.9
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.13
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.09
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.89
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.26
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.76
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.48
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.5
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.0
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.4
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.56
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,68.37
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,59.62
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,70.52
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.4
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
310224,British Home Stores,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.76
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.04
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0060,L2 Active Power,kW,8.33
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.41
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0060,N Current (RMS),A,29.7
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.8
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.7
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.7
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.28
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.18
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.96
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.8
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.36
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.8
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.07
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.14
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.21
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.54
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.8
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.2
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.5
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.78
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.76
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,30.8
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,70.02
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,61.5
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,72.9
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
310224,British Home Stores,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.34
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0060,L2 Active Power,kW,8.22
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0060,L1 Active Power,kW,13.6
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0060,N Current (RMS),A,32.5
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.0
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.0
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.8
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.77
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.54
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.76
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.6
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.2
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.46
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.12
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.42
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.89
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.78
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.13
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.1
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.0
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.87
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.6
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,30.8
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,64.37
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,54.32
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,75.61
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
310224,British Home Stores,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.38
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0060,L3 Active Power,kW,11.0
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0060,L2 Active Power,kW,8.99
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0060,L1 Active Power,kW,13.67
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0060,N Current (RMS),A,25.4
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.1
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.1
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.1
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.89
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.56
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.7
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.51
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.37
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.55
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.16
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.8
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.6
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.81
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,30.7
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,67.83
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,58.17
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,71.04
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
310224,British Home Stores,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.71
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0060,L3 Active Power,kW,11.93
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0060,L2 Active Power,kW,10.75
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0060,L1 Active Power,kW,13.95
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0060,N Current (RMS),A,23.5
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.8
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.4
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.9
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.15
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.45
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.52
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.63
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.49
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.53
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.8
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.22
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.53
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.67
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.44
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.3
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.1
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.6
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
