Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,65.5
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,60.32
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,71.02
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
310224,British Home Stores,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.11
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0060,L2 Active Power,kW,10.01
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0060,L1 Active Power,kW,14.01
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0060,N Current (RMS),A,29.3
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.7
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.0
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.2
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.02
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.46
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.94
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.7
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.11
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.16
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.62
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.34
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.22
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.68
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.6
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.3
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,64.06
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,52.56
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,68.93
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
310224,British Home Stores,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.86
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.07
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0060,L2 Active Power,kW,10.61
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0060,L1 Active Power,kW,13.21
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0060,N Current (RMS),A,24.5
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.6
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.2
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.5
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.56
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.76
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.73
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.78
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.21
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.99
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.73
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.35
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.4
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.8
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.96
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,57.31
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,54.17
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,65.35
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
310224,British Home Stores,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0060,L3 Active Power,kW,11.24
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0060,L2 Active Power,kW,7.27
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0060,L1 Active Power,kW,14.68
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0060,N Current (RMS),A,33.0
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.2
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.7
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.7
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.17
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.44
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.85
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.08
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.57
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.6
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.16
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.44
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.9
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.3
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.42
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.09
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,67.04
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
310224,British Home Stores,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.02
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.19
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0060,L1 Active Power,kW,13.17
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0060,N Current (RMS),A,33.1
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.7
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.5
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.0
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.08
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.99
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.28
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.92
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.49
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.8
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.7
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.73
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,52.97
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.66
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,65.42
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
310224,British Home Stores,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.62
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0060,L3 Active Power,kW,18.59
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0060,L2 Active Power,kW,7.26
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0060,L1 Active Power,kW,18.91
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0060,N Current (RMS),A,43.9
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,78.4
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.3
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,79.4
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.41
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.57
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.92
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.48
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.11
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.43
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.55
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.09
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.6
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.4
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.44
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,60.76
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.92
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,70.35
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
310224,British Home Stores,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0060,L3 Active Power,kW,16.15
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0060,L2 Active Power,kW,9.56
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0060,L1 Active Power,kW,11.64
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0060,N Current (RMS),A,25.0
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,72.0
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.8
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.1
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.35
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.25
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.78
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.7
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.78
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.91
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.47
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.9
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.8
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.63
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,57.21
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,50.23
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,61.14
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
310224,British Home Stores,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.97
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0060,L3 Active Power,kW,10.99
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0060,L2 Active Power,kW,5.48
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0060,L1 Active Power,kW,7.01
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0060,N Current (RMS),A,25.7
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.7
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.2
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.3
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.45
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.04
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.33
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.58
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.2
