Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.84
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.69
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.68
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.7
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.7
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.53
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.04
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,51.27
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.86
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,60.59
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
310224,British Home Stores,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.74
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0060,L3 Active Power,kW,11.85
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0060,L2 Active Power,kW,5.11
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0060,L1 Active Power,kW,7.78
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0060,N Current (RMS),A,30.4
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.5
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.6
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.1
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.44
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.17
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.1
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.17
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.99
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.42
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.09
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.0
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.42
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.53
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.76
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.41
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,65.34
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
310224,British Home Stores,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.03
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0060,L2 Active Power,kW,5.03
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0060,L1 Active Power,kW,6.94
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0060,N Current (RMS),A,29.3
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.3
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.3
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.8
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.42
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.67
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.82
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.42
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.96
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.8
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.57
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,48.55
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.02
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,55.09
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
310224,British Home Stores,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0060,L3 Active Power,kW,10.49
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0060,L2 Active Power,kW,5.27
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0060,L1 Active Power,kW,6.83
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0060,N Current (RMS),A,23.0
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.7
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.3
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.4
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.68
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.77
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.42
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.71
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.45
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.1
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.91
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.3
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.45
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.44
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
310224,British Home Stores,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0060,L3 Active Power,kW,10.53
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0060,L2 Active Power,kW,5.93
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0060,L1 Active Power,kW,8.35
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0060,N Current (RMS),A,22.0
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.5
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,24.9
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.4
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.93
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.93
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.71
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.9
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.33
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.53
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.0
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.8
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.24
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,55.53
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
310224,British Home Stores,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.16
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0060,L3 Active Power,kW,8.62
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.96
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0060,L1 Active Power,kW,6.49
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0060,N Current (RMS),A,23.0
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.3
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.7
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.9
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.68
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.5
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.23
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.3
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.8
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.8
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.75
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.88
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.0
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.4
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.05
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.25
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
310224,British Home Stores,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.94
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0060,L3 Active Power,kW,7.54
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.71
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0060,L1 Active Power,kW,6.68
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0060,N Current (RMS),A,22.8
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.9
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.0
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.5
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.64
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.47
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.37
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.2
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.9
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.85
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.52
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.83
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.2
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.12
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.05
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.48
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.63
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
310224,British Home Stores,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0060,L3 Active Power,kW,6.17
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0060,L2 Active Power,kW,5.04
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0060,L1 Active Power,kW,5.99
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0060,N Current (RMS),A,16.4
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.3
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.5
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.2
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.61
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.55
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
