Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.3
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.21
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.55
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.48
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.63
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
310224,British Home Stores,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.32
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0060,L2 Active Power,kW,5.78
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0060,L1 Active Power,kW,5.25
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0060,N Current (RMS),A,11.9
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.8
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,24.7
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.7
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.88
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.8
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.73
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.84
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.95
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.92
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.18
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
310224,British Home Stores,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.76
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0060,L3 Active Power,kW,6.95
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0060,L2 Active Power,kW,5.34
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0060,L1 Active Power,kW,6.34
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0060,N Current (RMS),A,19.4
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.1
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.9
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.8
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.99
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.22
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.64
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.98
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.37
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.1
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.6
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.56
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.84
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.63
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.16
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
310224,British Home Stores,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.6
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0060,L3 Active Power,kW,6.75
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.79
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0060,L1 Active Power,kW,5.94
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0060,N Current (RMS),A,17.8
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.0
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.4
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.9
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.39
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.6
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.71
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.2
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.06
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.6
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.94
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.9
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.38
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.34
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
310224,British Home Stores,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.98
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0060,L3 Active Power,kW,6.54
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.86
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0060,L1 Active Power,kW,5.35
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0060,N Current (RMS),A,15.1
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.8
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.5
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.2
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.22
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.52
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.27
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.13
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.22
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.26
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.65
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.39
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.45
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.01
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.44
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
310224,British Home Stores,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0060,L3 Active Power,kW,6.59
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.93
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0060,L1 Active Power,kW,4.01
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0060,N Current (RMS),A,13.6
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.8
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.8
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.8
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.92
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.74
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.94
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.92
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.44
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.8
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.4
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.58
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.89
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
310224,British Home Stores,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.22
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.82
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0060,L2 Active Power,kW,5.43
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0060,L1 Active Power,kW,3.86
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0060,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.4
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.1
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.8
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.57
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.38
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.76
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.66
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.37
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
