Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.01
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.42
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.42
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
310224,British Home Stores,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.6
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.81
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.16
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.91
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0060,N Current (RMS),A,16.6
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.0
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.7
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.0
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.37
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.49
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.18
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.48
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.52
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.32
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.35
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.28
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
310224,British Home Stores,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.46
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.2
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.22
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0060,N Current (RMS),A,10.6
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,19.9
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.9
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.5
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.29
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.38
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.92
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.91
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.81
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.64
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.61
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.03
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.44
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.38
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
310224,British Home Stores,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.43
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0060,L3 Active Power,kW,4.73
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.16
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.41
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0060,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.1
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.8
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.6
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.21
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.49
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.94
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.62
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.78
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.15
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.58
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.48
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
310224,British Home Stores,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.43
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.56
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.74
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.22
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0060,N Current (RMS),A,11.5
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.2
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.3
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.6
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.9
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.6
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.17
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.56
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.96
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.83
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.58
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.82
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
310224,British Home Stores,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.52
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0060,L3 Active Power,kW,5.21
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.73
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.39
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0060,N Current (RMS),A,13.9
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.6
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.3
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.5
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.16
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.73
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.01
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.17
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.73
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.3
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.52
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.09
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.57
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
310224,British Home Stores,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.65
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0060,L3 Active Power,kW,4.18
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.08
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0060,L1 Active Power,kW,2.54
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0060,N Current (RMS),A,11.9
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,19.4
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.5
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.3
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.26
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.81
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.87
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.09
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.1
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.91
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.38
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,40.69
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
310224,British Home Stores,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.6
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0060,L3 Active Power,kW,3.89
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.26
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0060,L1 Active Power,kW,3.33
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0060,N Current (RMS),A,12.4
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,18.0
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.1
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.3
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.41
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.18
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.73
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.68
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
