Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.23
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.35
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.96
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.23
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
310224,British Home Stores,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.26
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.2
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.29
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0060,L1 Active Power,kW,3.21
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0060,N Current (RMS),A,14.0
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,20.4
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.2
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.1
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.6
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.1
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.47
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.02
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.26
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.33
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.9
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.9
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.96
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.99
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
310224,British Home Stores,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.57
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.28
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0060,L2 Active Power,kW,5.25
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.29
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0060,N Current (RMS),A,13.6
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.8
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.2
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.8
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.45
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.35
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.37
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.14
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.27
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.36
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.1
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.9
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.22
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.72
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
310224,British Home Stores,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.38
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.6
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.03
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.28
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0060,N Current (RMS),A,13.6
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.4
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.2
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.0
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.67
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.45
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.24
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.37
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.94
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.7
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.53
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.29
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.55
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
310224,British Home Stores,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.47
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0060,L3 Active Power,kW,4.1
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.01
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.04
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0060,N Current (RMS),A,11.3
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,20.2
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.1
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.6
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.87
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.97
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.35
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.09
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.42
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.46
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.3
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.39
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.6
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,40.35
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
310224,British Home Stores,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.59
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.14
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.31
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0060,L1 Active Power,kW,2.96
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0060,N Current (RMS),A,16.8
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.2
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.4
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.2
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.69
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.58
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.41
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.28
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.51
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.31
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.31
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
310224,British Home Stores,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.62
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.76
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.36
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.28
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0060,N Current (RMS),A,17.8
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.5
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.6
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.6
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.12
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.12
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.56
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.16
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.47
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.42
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.17
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.67
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.57
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
310224,British Home Stores,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.63
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.35
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0060,L2 Active Power,kW,5.07
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.46
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0060,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.5
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.5
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.8
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.84
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.62
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.31
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
