Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.39
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.26
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.04
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.48
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.3
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.36
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
310224,British Home Stores,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.64
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0060,L3 Active Power,kW,3.6
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0060,L2 Active Power,kW,3.99
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0060,L1 Active Power,kW,3.26
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0060,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,17.0
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.0
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.3
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.95
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.35
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.68
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.16
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.13
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.59
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.98
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.47
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
310224,British Home Stores,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.91
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0060,L3 Active Power,kW,5.15
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.05
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.23
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0060,N Current (RMS),A,13.8
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.6
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.3
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.7
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.66
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.42
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.93
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.46
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.61
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.45
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.64
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
310224,British Home Stores,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.79
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0060,L3 Active Power,kW,5.41
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.0
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.38
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0060,N Current (RMS),A,15.1
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.4
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.1
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.4
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.79
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.55
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.35
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.88
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.76
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.9
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.64
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.9
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
310224,British Home Stores,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.72
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0060,L3 Active Power,kW,4.44
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.35
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0060,L1 Active Power,kW,2.24
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0060,N Current (RMS),A,12.7
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.2
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.8
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.6
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.65
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.96
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.6
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.51
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.53
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.17
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.6
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.3
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.09
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.16
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.94
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.42
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
310224,British Home Stores,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.9
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0060,L3 Active Power,kW,3.84
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.71
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.9
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0060,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,18.2
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.2
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.6
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.78
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.29
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.33
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.64
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.61
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.08
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.72
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.5
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.72
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.31
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.21
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.15
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
310224,British Home Stores,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.46
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.86
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0060,L2 Active Power,kW,3.97
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0060,L1 Active Power,kW,1.96
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0060,N Current (RMS),A,12.6
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.0
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.0
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.0
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.62
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.76
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.1
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.8
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.65
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.6
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.0
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.68
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.55
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.8
