Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
310224,British Home Stores,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.35
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.12
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.09
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.37
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0060,N Current (RMS),A,14.4
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.6
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.5
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.2
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.76
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.17
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.26
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.66
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.77
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.33
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.3
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,30.7
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.18
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.64
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.52
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
310224,British Home Stores,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.0
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.11
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0060,L2 Active Power,kW,3.99
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.18
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0060,N Current (RMS),A,12.1
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,20.1
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.2
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.2
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.66
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.28
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.51
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.44
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.46
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.8
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,30.7
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,37.61
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.2
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.51
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
310224,British Home Stores,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.47
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0060,L3 Active Power,kW,3.92
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.66
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0060,L1 Active Power,kW,3.74
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0060,N Current (RMS),A,12.6
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,18.0
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.0
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.4
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.72
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.21
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.92
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.71
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.66
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.92
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.7
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.0
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.13
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,30.8
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.32
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.71
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.74
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
310224,British Home Stores,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.38
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0060,L3 Active Power,kW,4.51
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.43
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0060,L1 Active Power,kW,1.92
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0060,N Current (RMS),A,12.7
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.3
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.0
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.67
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.81
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.34
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.27
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.71
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.72
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.71
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.4
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.4
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,30.8
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.48
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.26
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.3
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
310224,British Home Stores,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.97
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0060,L3 Active Power,kW,4.76
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.06
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.39
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0060,N Current (RMS),A,14.0
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.6
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.4
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.4
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.84
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.06
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.32
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.36
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.53
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.03
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.6
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.6
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,30.8
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,40.54
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.75
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.52
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
310224,British Home Stores,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.14
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.99
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0060,L2 Active Power,kW,3.92
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.88
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0060,N Current (RMS),A,17.1
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.7
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.9
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.5
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.47
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.14
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.43
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.77
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.49
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.2
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.8
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.57
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,30.8
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.59
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.37
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.75
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
310224,British Home Stores,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.3
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0060,L3 Active Power,kW,3.94
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.06
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.38
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0060,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,17.9
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.4
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.3
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.01
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.45
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.83
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.26
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.55
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.8
