Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.9
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.44
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.31
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,30.8
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.3
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.94
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.8
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
310224,British Home Stores,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.34
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0060,L3 Active Power,kW,3.56
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.88
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0060,L1 Active Power,kW,1.9
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0060,N Current (RMS),A,8.6
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,16.4
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.8
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.26
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.83
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.58
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.83
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.6
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.7
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.09
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.33
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.94
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.81
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.71
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
310224,British Home Stores,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.68
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0060,L3 Active Power,kW,4.73
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.19
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.34
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0060,N Current (RMS),A,13.2
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.8
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.0
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.2
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.37
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.14
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.82
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.22
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.9
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.6
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.8
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.79
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.09
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.55
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.79
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
310224,British Home Stores,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.88
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0060,L3 Active Power,kW,4.93
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.17
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0060,L1 Active Power,kW,3.3
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0060,N Current (RMS),A,16.4
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.8
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.8
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.4
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.95
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.45
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.62
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.7
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.33
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.51
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.7
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.9
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.76
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.73
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.63
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.09
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
310224,British Home Stores,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.12
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0060,L3 Active Power,kW,4.68
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.18
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.26
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0060,N Current (RMS),A,12.2
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.6
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.8
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.5
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.64
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.01
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.66
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.29
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.1
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.67
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.87
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.6
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.84
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
310224,British Home Stores,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.76
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.25
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.48
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.57
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0060,N Current (RMS),A,11.7
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,19.6
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.1
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.4
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.16
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.14
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.82
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.75
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.01
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.3
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.8
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.7
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.09
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.46
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
310224,British Home Stores,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.4
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.1
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.31
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0060,L2 Active Power,kW,5.5
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.84
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0060,N Current (RMS),A,14.0
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.4
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.6
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.3
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.12
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.47
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.38
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.8
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.26
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.2
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.53
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.8
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.9
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.81
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,39.87
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.14
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.42
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
310224,British Home Stores,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.0
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0060,L3 Active Power,kW,5.16
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.5
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.35
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0060,N Current (RMS),A,14.3
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.3
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.3
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.2
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.95
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.91
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.85
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
