Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.8
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.84
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.48
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.0
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.8
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.0
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.02
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,42.69
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.69
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.41
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
310224,British Home Stores,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.84
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0060,L3 Active Power,kW,5.98
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.23
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.21
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0060,N Current (RMS),A,15.2
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.0
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.0
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.3
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.99
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.32
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.98
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.09
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.44
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.57
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.2
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.5
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.23
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,31.2
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.31
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.62
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.94
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
310224,British Home Stores,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.4
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0060,L3 Active Power,kW,4.93
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.1
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0060,L1 Active Power,kW,2.06
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0060,N Current (RMS),A,11.9
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.1
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.6
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.9
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.86
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.88
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.33
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.47
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.31
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.3
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.7
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.78
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,39.26
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.13
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.66
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
310224,British Home Stores,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.34
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.26
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.23
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0060,L1 Active Power,kW,3.44
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0060,N Current (RMS),A,20.9
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.1
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.0
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.3
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.28
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.25
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.73
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.26
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.5
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.0
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.7
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.53
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.87
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.54
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
310224,British Home Stores,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.48
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.75
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0060,L2 Active Power,kW,5.0
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.66
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0060,N Current (RMS),A,14.3
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.2
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.3
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.6
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.99
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.33
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.55
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.11
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.45
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.54
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.7
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.3
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.49
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.33
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.83
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.38
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
310224,British Home Stores,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.71
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.02
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.42
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.37
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0060,N Current (RMS),A,13.8
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.5
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.8
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.2
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.91
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.92
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.9
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.68
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.74
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.58
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.2
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.2
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.01
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.51
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.28
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
310224,British Home Stores,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.12
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.35
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.13
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0060,N Current (RMS),A,9.6
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,18.2
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.5
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.2
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.24
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.73
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.79
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.23
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.18
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.5
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.5
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.73
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.68
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.83
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
