Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
310224,British Home Stores,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.7
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0060,L3 Active Power,kW,4.83
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.5
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.21
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0060,N Current (RMS),A,12.1
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.3
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.3
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.3
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.68
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.76
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.01
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.7
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.9
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.01
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.84
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.8
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.99
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.3
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.0
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.22
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.66
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.7
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.21
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
310224,British Home Stores,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.44
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.22
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.39
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0060,L1 Active Power,kW,3.13
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0060,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.6
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.6
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.7
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.72
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.66
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.99
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.9
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.2
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.6
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.39
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.81
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.29
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,41.46
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.36
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
310224,British Home Stores,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.2
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0060,L3 Active Power,kW,4.17
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.29
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.45
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0060,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,18.9
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.2
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.7
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.01
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.19
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.03
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.0
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.7
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.9
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.24
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.22
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.26
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.81
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.84
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.27
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
310224,British Home Stores,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.83
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.71
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.14
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0060,L1 Active Power,kW,1.9
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0060,N Current (RMS),A,10.8
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.5
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.6
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.05
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.34
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.35
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.4
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.9
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.1
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.42
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.8
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,42.63
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.9
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
310224,British Home Stores,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.62
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.72
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.16
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0060,L1 Active Power,kW,1.99
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0060,N Current (RMS),A,14.1
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.5
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.6
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.0
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.95
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.01
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.97
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.28
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.2
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.5
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.3
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.28
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.18
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.58
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.79
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,43.79
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.32
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
310224,British Home Stores,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.78
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0060,L3 Active Power,kW,5.84
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.41
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.29
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0060,N Current (RMS),A,13.8
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.4
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.7
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.7
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.62
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.43
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.52
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.1
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.1
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.6
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.43
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.32
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.34
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,43.71
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.01
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
310224,British Home Stores,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.95
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0060,L3 Active Power,kW,4.81
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.46
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0060,L1 Active Power,kW,3.06
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0060,N Current (RMS),A,11.5
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.9
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.8
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.7
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.63
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.57
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.76
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.1
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.6
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.8
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.13
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
