Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.35
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.41
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.2
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
310224,British Home Stores,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.04
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0060,L3 Active Power,kW,10.88
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0060,L2 Active Power,kW,5.75
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0060,L1 Active Power,kW,6.26
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0060,N Current (RMS),A,24.8
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.2
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,24.2
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.3
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.09
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.5
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.41
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.9
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.3
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.2
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.7
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.62
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.27
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.27
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,51.51
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,48.51
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,49.32
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
310224,British Home Stores,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.53
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.49
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0060,L2 Active Power,kW,5.91
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0060,L1 Active Power,kW,6.8
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0060,N Current (RMS),A,30.6
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.5
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,25.0
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.7
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.22
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.56
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.92
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.2
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.4
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.0
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.33
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.48
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.74
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,54.45
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,51.76
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.68
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
310224,British Home Stores,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.2
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.44
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0060,L2 Active Power,kW,5.7
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0060,L1 Active Power,kW,6.42
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0060,N Current (RMS),A,29.1
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.3
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.8
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.0
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.78
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.22
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.92
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.9
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.2
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.1
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.9
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.42
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.47
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,50.59
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,49.44
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.18
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
310224,British Home Stores,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.15
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.43
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0060,L2 Active Power,kW,6.51
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0060,L1 Active Power,kW,6.9
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0060,N Current (RMS),A,27.6
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.0
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,27.0
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.2
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.58
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.18
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.25
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.7
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.0
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.9
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.33
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.95
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.78
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.49
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,51.81
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,49.45
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,52.05
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
310224,British Home Stores,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.12
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0060,L3 Active Power,kW,11.51
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0060,L2 Active Power,kW,6.59
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0060,L1 Active Power,kW,8.24
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0060,N Current (RMS),A,23.2
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.3
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,27.3
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,34.9
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.15
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.62
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.17
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.0
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.6
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.5
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.37
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.29
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.85
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,55.12
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.41
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.13
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
310224,British Home Stores,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.15
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0060,L2 Active Power,kW,6.63
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0060,L1 Active Power,kW,10.18
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0060,N Current (RMS),A,28.3
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.2
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,27.5
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,42.8
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.01
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.56
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.82
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.4
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.7
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.0
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.31
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.73
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,54.44
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.51
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.1
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
310224,British Home Stores,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.71
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0060,L2 Active Power,kW,6.83
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0060,L1 Active Power,kW,10.63
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0060,N Current (RMS),A,30.3
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.4
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,28.6
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,44.7
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.72
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.36
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.44
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.3
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.1
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.8
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
