Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.57
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.22
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.04
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.5
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.62
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.89
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.54
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
310224,British Home Stores,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.92
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.59
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.12
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0060,L2 Active Power,kW,7.21
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0060,L1 Active Power,kW,10.96
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0060,N Current (RMS),A,34.1
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.5
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.4
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.1
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.1
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.36
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.14
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.7
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.8
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.2
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.02
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.12
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.26
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.65
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.23
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,58.62
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.72
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
310224,British Home Stores,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.17
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.82
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0060,L2 Active Power,kW,8.94
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0060,L1 Active Power,kW,13.74
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0060,N Current (RMS),A,32.8
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.1
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.5
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.8
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.15
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.89
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.43
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.3
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.1
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.1
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.68
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.36
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.54
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.9
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.1
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,52.15
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.75
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,59.76
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
310224,British Home Stores,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.73
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.51
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.14
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0060,L2 Active Power,kW,12.08
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0060,L1 Active Power,kW,11.28
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0060,N Current (RMS),A,21.5
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.5
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,50.6
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.3
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.92
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.66
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.9
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.4
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.1
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.61
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.88
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.44
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.51
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.8
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,61.6
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.56
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
310224,British Home Stores,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.39
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.06
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.1
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0060,L2 Active Power,kW,8.46
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0060,L1 Active Power,kW,12.65
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0060,N Current (RMS),A,31.9
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.8
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.1
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.7
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.72
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.92
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.26
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.8
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.8
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.2
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.24
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.61
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.81
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.14
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.2
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.8
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.4
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
310224,British Home Stores,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.31
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.03
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.77
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0060,L2 Active Power,kW,11.13
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0060,L1 Active Power,kW,17.96
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0060,N Current (RMS),A,40.0
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.9
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.1
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,76.2
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.24
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.81
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.72
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.8
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.5
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.9
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.8
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.67
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.33
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.64
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.86
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,58.42
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,59.29
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
310224,British Home Stores,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.98
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.28
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.29
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0060,L2 Active Power,kW,9.42
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0060,L1 Active Power,kW,15.23
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0060,N Current (RMS),A,30.8
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.4
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,40.6
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,64.2
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.27
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.82
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.45
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.8
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.2
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.7
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.71
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.69
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.02
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.98
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,31.7
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.92
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,61.28
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.4
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
