Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.96
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0060,L3 Active Power,kW,11.65
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0060,L2 Active Power,kW,9.59
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0060,L1 Active Power,kW,14.07
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0060,N Current (RMS),A,26.0
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.3
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,40.7
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.0
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.26
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.13
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.67
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.9
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.2
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.76
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.6
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.43
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.93
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.89
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,31.7
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.49
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,61.06
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.83
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
310224,British Home Stores,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.94
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.19
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0060,L2 Active Power,kW,12.46
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0060,L1 Active Power,kW,13.52
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0060,N Current (RMS),A,21.9
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.7
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,52.0
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.4
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.84
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.43
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.8
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.4
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.6
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.4
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.8
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.36
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.06
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.71
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.6
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,31.7
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.49
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,62.97
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.03
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
310224,British Home Stores,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.78
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.18
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0060,L2 Active Power,kW,9.15
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0060,L1 Active Power,kW,15.68
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0060,N Current (RMS),A,33.5
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.1
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.2
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,66.5
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.99
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.04
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.22
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.2
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.2
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.7
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.82
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.61
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.74
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.93
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.29
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.45
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.82
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
310224,British Home Stores,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.77
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.36
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0060,L2 Active Power,kW,10.16
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0060,L1 Active Power,kW,17.98
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0060,N Current (RMS),A,36.1
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.2
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.9
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,75.5
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.03
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.18
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.73
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.1
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.6
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.0
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.73
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.33
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.97
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.82
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.29
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.19
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.01
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
310224,British Home Stores,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.82
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.84
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0060,L2 Active Power,kW,10.13
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0060,L1 Active Power,kW,19.0
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0060,N Current (RMS),A,36.4
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.2
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.2
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,79.6
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.72
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.6
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.2
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.7
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.5
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.7
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.88
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.05
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.2
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.72
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.29
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.76
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,62.35
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
310224,British Home Stores,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.15
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.24
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0060,L2 Active Power,kW,11.84
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0060,L1 Active Power,kW,19.27
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0060,N Current (RMS),A,34.1
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.8
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,49.9
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,80.2
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.8
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.99
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.81
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.8
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.4
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.7
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.89
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.19
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.51
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.44
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.4
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.61
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,63.64
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,65.23
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
310224,British Home Stores,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.11
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.15
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.37
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0060,L2 Active Power,kW,10.64
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0060,L1 Active Power,kW,14.72
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0060,N Current (RMS),A,26.7
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.3
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.3
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.6
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.09
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.81
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.43
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.0
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.7
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.5
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.36
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.28
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.9
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.44
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
