Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.34
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.48
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.06
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
310224,British Home Stores,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.04
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.74
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0060,L2 Active Power,kW,10.18
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0060,L1 Active Power,kW,15.63
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0060,N Current (RMS),A,30.0
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.4
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.1
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.7
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.33
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.24
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.43
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.2
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.5
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.5
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.1
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.9
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.84
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.54
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.18
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.01
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
310224,British Home Stores,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.38
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.96
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.88
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0060,L2 Active Power,kW,11.46
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0060,L1 Active Power,kW,18.66
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0060,N Current (RMS),A,35.0
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.4
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,48.9
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,78.6
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.43
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.16
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.59
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.5
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.6
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.8
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.2
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.2
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.79
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.47
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.79
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.96
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
310224,British Home Stores,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.97
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.07
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0060,L2 Active Power,kW,11.68
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0060,L1 Active Power,kW,18.22
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0060,N Current (RMS),A,33.7
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.6
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,49.3
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,76.8
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.74
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.96
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.72
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.8
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.1
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.8
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.32
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.55
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.51
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.71
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.84
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
310224,British Home Stores,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.03
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.86
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0060,L2 Active Power,kW,11.39
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0060,L1 Active Power,kW,16.47
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0060,N Current (RMS),A,29.8
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.5
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,48.3
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,69.3
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.34
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.22
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.66
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.4
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.8
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.6
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.93
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.3
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.57
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.44
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.21
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.37
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.04
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.1
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
310224,British Home Stores,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.91
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.96
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0060,L3 Active Power,kW,15.65
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0060,L2 Active Power,kW,11.01
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0060,L1 Active Power,kW,17.17
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0060,N Current (RMS),A,35.3
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.0
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.0
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.8
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.16
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.14
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.6
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.5
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.8
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.66
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.12
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.05
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.72
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.71
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.05
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.41
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
310224,British Home Stores,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.98
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0060,L3 Active Power,kW,15.82
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0060,L2 Active Power,kW,10.2
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0060,L1 Active Power,kW,17.61
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0060,N Current (RMS),A,33.6
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.8
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.4
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.0
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.67
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.24
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.88
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.0
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.7
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.7
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.43
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.32
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.55
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.44
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.54
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.32
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.56
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
310224,British Home Stores,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.69
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0060,L3 Active Power,kW,16.07
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0060,L2 Active Power,kW,11.17
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0060,L1 Active Power,kW,16.57
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0060,N Current (RMS),A,29.2
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.2
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.4
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,69.7
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.99
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.38
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.2
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.5
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.3
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.8
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.42
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
