Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.73
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.04
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.29
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.36
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.67
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.21
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.27
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.75
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
310224,British Home Stores,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.9
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.65
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0060,L2 Active Power,kW,10.41
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0060,L1 Active Power,kW,15.94
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0060,N Current (RMS),A,26.2
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.1
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,44.1
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,67.7
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.58
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.85
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.29
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.1
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.2
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.9
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.67
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.41
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.18
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.27
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.41
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.97
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.17
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.99
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.8
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.71
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
310224,British Home Stores,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.93
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.06
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0060,L2 Active Power,kW,10.21
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0060,L1 Active Power,kW,15.91
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0060,N Current (RMS),A,31.0
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.4
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.8
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,66.8
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.09
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.59
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.18
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.9
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.6
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.1
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.75
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.82
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.12
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.93
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.9
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.8
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.46
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.73
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.14
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.42
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
310224,British Home Stores,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.43
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.92
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0060,L3 Active Power,kW,15.09
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0060,L2 Active Power,kW,10.38
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0060,L1 Active Power,kW,19.28
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0060,N Current (RMS),A,41.0
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.5
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.6
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,79.6
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.28
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.26
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.72
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.4
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.1
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.21
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.79
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.09
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.2
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.85
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.58
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.36
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
310224,British Home Stores,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.02
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.38
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.34
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0060,L2 Active Power,kW,10.39
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0060,L1 Active Power,kW,18.39
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0060,N Current (RMS),A,41.2
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.7
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.1
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,76.7
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.64
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.25
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.89
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.1
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.2
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.4
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.73
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.32
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.14
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.43
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.6
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.48
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.42
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.48
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,74.81
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
310224,British Home Stores,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.03
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.7
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.35
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0060,L2 Active Power,kW,10.85
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0060,L1 Active Power,kW,14.12
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0060,N Current (RMS),A,27.8
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.8
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.5
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.2
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.32
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.53
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.12
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.6
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.7
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.52
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.5
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.99
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.71
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.62
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.41
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.44
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.56
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
310224,British Home Stores,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.19
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.12
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0060,L2 Active Power,kW,10.44
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0060,L1 Active Power,kW,15.4
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0060,N Current (RMS),A,29.0
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.6
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,44.6
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.2
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.97
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.75
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.48
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.66
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.2
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.0
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.6
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.34
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.36
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.91
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.54
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.35
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.01
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.09
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.36
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.49
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.13
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
310224,British Home Stores,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
