Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.22
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.39
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.29
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0060,L2 Active Power,kW,11.34
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0060,L1 Active Power,kW,16.32
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0060,N Current (RMS),A,30.6
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.9
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.4
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,68.5
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.84
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.47
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.58
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.1
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.5
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.3
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.27
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.31
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.7
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.73
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.97
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.5
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.82
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.81
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.62
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
310224,British Home Stores,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.97
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.23
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0060,L3 Active Power,kW,16.99
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0060,L2 Active Power,kW,11.53
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0060,L1 Active Power,kW,15.46
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0060,N Current (RMS),A,31.8
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,71.1
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,49.6
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,64.8
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.15
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.6
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.63
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.1
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.8
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.6
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.58
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.75
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.72
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.65
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.98
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.19
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.6
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.48
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.72
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.9
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.88
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,67.67
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,75.12
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
310224,British Home Stores,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.8
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.53
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.49
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.09
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0060,L1 Active Power,kW,12.6
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0060,N Current (RMS),A,32.7
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.7
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.9
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.8
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.84
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.88
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.71
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.9
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.8
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.8
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.14
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.23
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.89
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.07
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.59
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.83
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.76
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.44
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
310224,British Home Stores,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.75
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0060,L2 Active Power,kW,6.38
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0060,L1 Active Power,kW,13.29
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0060,N Current (RMS),A,31.4
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.6
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,26.6
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.7
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.97
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.83
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.96
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.4
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.1
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.1
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.33
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.25
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.77
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.39
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.5
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.26
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.6
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.66
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.91
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
310224,British Home Stores,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.86
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.91
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0060,L2 Active Power,kW,6.64
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0060,L1 Active Power,kW,15.07
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0060,N Current (RMS),A,35.4
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.2
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,28.0
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.0
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.19
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.56
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.28
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.4
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.7
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.42
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.82
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.09
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.69
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.06
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.64
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.81
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.08
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.27
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,71.44
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
310224,British Home Stores,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.49
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0060,L2 Active Power,kW,6.1
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0060,L1 Active Power,kW,12.21
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0060,N Current (RMS),A,34.1
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.6
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,25.8
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.7
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.41
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.28
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.14
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.0
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.7
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.57
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.5
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.69
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.8
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.51
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.78
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.59
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.37
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,71.74
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
310224,British Home Stores,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.29
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0060,L2 Active Power,kW,6.46
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0060,L1 Active Power,kW,15.02
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0060,N Current (RMS),A,41.3
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.0
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,27.5
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.4
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.76
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.34
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.63
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.6
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.4
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.8
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.48
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.55
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.17
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.1
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.27
