Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.66
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,32.2
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,58.18
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.12
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.4
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
310224,British Home Stores,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.53
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0060,L2 Active Power,kW,6.5
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0060,L1 Active Power,kW,13.31
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0060,N Current (RMS),A,31.0
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.6
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,27.6
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.3
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.37
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.61
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.75
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.4
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.92
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.03
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.41
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.57
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.4
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.64
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,32.2
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,62.92
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.12
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.18
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
310224,British Home Stores,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.8
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0060,L2 Active Power,kW,6.41
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0060,L1 Active Power,kW,13.33
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0060,N Current (RMS),A,30.2
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.4
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,27.3
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.4
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.92
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.27
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.17
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.5
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.0
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.9
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.01
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.97
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.21
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.11
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.66
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.2
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.3
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.17
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,62.41
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,63.06
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,66.9
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
310224,British Home Stores,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.8
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0060,L2 Active Power,kW,6.12
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0060,L1 Active Power,kW,11.34
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0060,N Current (RMS),A,33.1
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.8
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,26.0
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.8
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.44
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.23
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.7
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.8
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.49
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.95
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.56
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.44
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.82
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.1
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.2
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.58
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.2
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,66.03
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.92
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,64.4
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
310224,British Home Stores,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.23
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.88
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0060,L2 Active Power,kW,6.26
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0060,L1 Active Power,kW,13.37
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0060,N Current (RMS),A,35.6
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.1
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,26.8
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.8
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.75
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.93
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.68
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.0
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.0
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.3
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.46
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.42
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.48
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.88
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.51
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.7
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.3
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.62
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.06
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,66.43
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,65.73
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,71.46
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
310224,British Home Stores,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.24
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0060,L2 Active Power,kW,6.21
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0060,L1 Active Power,kW,14.78
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0060,N Current (RMS),A,37.4
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.5
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,26.6
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.6
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.89
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.97
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.65
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.4
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.7
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.08
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.63
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.17
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.63
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.9
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.96
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.9
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.5
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.77
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.39
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,64.12
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,64.68
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,70.13
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
310224,British Home Stores,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.34
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0060,L2 Active Power,kW,7.34
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0060,L1 Active Power,kW,14.98
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0060,N Current (RMS),A,34.2
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.2
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.0
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.6
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.47
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.38
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.94
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.3
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.3
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.74
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.57
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.63
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.97
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.5
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.5
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.3
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.5
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.54
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.51
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.71
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.73
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,64.38
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,66.25
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,74.84
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
310224,British Home Stores,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.2
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.85
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0060,L2 Active Power,kW,8.91
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0060,L1 Active Power,kW,14.48
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0060,N Current (RMS),A,31.8
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.7
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.9
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.2
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.16
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.98
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.2
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.8
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.7
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
