Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.67
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.81
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.7
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.58
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.7
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.2
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.67
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.58
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.5
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,65.48
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,62.18
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,72.34
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
310224,British Home Stores,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.95
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.91
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0060,L2 Active Power,kW,9.77
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0060,L1 Active Power,kW,14.51
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0060,N Current (RMS),A,27.9
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.3
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.9
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.3
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.62
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.13
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.2
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.4
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.9
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.7
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.82
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.45
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.1
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.0
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.8
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.63
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.06
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,65.15
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,61.49
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,71.78
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
310224,British Home Stores,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.14
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.53
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0060,L2 Active Power,kW,9.45
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0060,L1 Active Power,kW,14.36
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0060,N Current (RMS),A,28.2
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.8
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,40.1
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.5
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.29
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.65
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.61
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.8
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.7
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.4
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.1
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.34
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.85
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.44
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.28
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.5
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.8
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.5
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.53
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.18
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.27
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.2
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,70.71
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,75.4
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
310224,British Home Stores,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.93
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0060,L2 Active Power,kW,8.61
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0060,L1 Active Power,kW,17.38
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0060,N Current (RMS),A,37.2
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.4
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.5
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,73.3
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.05
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.33
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.92
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.1
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.1
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.6
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.94
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.86
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.63
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,33.24
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.23
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.5
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.6
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.7
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.94
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.81
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.94
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.7
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,74.3
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,68.03
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,74.87
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
310224,British Home Stores,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.58
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.67
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.1
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0060,L2 Active Power,kW,8.9
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0060,L1 Active Power,kW,16.28
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0060,N Current (RMS),A,35.8
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.1
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.9
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,68.5
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.32
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.06
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.81
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.1
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.0
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.6
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.23
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.77
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.34
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.84
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.47
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,32.5
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.86
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.48
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.4
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.7
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.9
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.18
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.54
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,32.2
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,74.92
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,70.24
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,75.97
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
310224,British Home Stores,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.93
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.12
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.73
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0060,L2 Active Power,kW,10.6
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0060,L1 Active Power,kW,17.12
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0060,N Current (RMS),A,37.3
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.2
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.2
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.0
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.6
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.09
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.96
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.2
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.9
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.68
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.54
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.65
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.15
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.26
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.1
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.9
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.8
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.94
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.36
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.99
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,32.2
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,67.29
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,80.18
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,75.23
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.2
310224,British Home Stores,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.15
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.1
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.62
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0060,L2 Active Power,kW,9.45
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0060,L1 Active Power,kW,14.72
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0060,N Current (RMS),A,32.4
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.8
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,40.1
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.8
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.43
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.09
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.61
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.3
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.7
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.7
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.19
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.04
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.52
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.5
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.8
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.6
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.6
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.7
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.7
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.55
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.3
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,32.2
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,64.5
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,74.01
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,70.06
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
310224,British Home Stores,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.41
