Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.53
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0060,L2 Active Power,kW,8.64
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0060,L1 Active Power,kW,13.56
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0060,N Current (RMS),A,27.1
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.9
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.4
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.5
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.93
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.29
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.05
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.6
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.2
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.9
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.47
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.02
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.59
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.82
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.34
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.2
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.2
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.4
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.57
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.18
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.67
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.8
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,66.3
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,71.82
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,74.79
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
310224,British Home Stores,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.12
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0060,L3 Active Power,kW,11.92
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0060,L2 Active Power,kW,7.5
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0060,L1 Active Power,kW,15.71
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0060,N Current (RMS),A,33.7
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.4
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.6
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.4
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.18
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.46
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.54
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.3
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.3
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.1
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.31
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.57
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.94
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.9
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.97
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.37
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.56
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.0
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.7
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.08
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.45
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.12
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,67.87
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,66.08
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,78.04
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
310224,British Home Stores,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.67
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.46
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0060,L2 Active Power,kW,7.49
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0060,L1 Active Power,kW,13.74
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0060,N Current (RMS),A,31.8
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.6
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.8
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.8
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.62
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.13
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.18
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.1
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.1
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.41
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.21
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.97
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.03
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.58
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.04
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.36
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.6
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.1
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.01
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.79
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.29
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.15
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,72.03
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,67.85
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,77.75
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
310224,British Home Stores,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.12
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.07
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.77
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0060,L2 Active Power,kW,9.11
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0060,L1 Active Power,kW,15.81
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0060,N Current (RMS),A,32.8
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.5
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.8
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,67.2
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.38
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.19
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.27
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.1
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.5
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.3
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.49
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.02
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.53
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.92
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.79
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.38
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.84
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.5
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.5
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.66
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.74
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.08
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.5
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,72.46
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,65.34
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,78.94
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
310224,British Home Stores,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.08
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.92
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0060,L2 Active Power,kW,8.7
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0060,L1 Active Power,kW,13.62
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0060,N Current (RMS),A,27.3
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.3
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.2
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.1
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.05
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.86
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.83
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.6
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.1
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.86
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.34
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.12
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.41
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.03
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.26
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.6
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.4
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.3
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.11
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.87
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.12
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.1
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,72.11
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,63.61
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,79.94
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
310224,British Home Stores,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.03
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.44
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0060,L2 Active Power,kW,8.6
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0060,L1 Active Power,kW,13.1
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0060,N Current (RMS),A,26.7
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.0
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.6
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.3
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.03
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.85
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.66
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.9
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.2
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.8
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.73
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.03
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.69
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.86
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.53
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.71
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.18
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.48
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.2
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.0
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.12
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.73
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.15
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.15
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.5
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,69.41
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,67.05
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,78.27
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
310224,British Home Stores,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.11
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.63
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0060,L2 Active Power,kW,8.72
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0060,L1 Active Power,kW,12.24
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0060,N Current (RMS),A,24.9
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.6
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.4
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.9
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.38
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.88
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.7
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.2
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.4
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.0
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.49
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.74
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.44
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.35
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.5
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.46
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.6
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.9
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.9
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.91
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
