Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.02
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.07
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.55
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.4
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,73.13
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,70.49
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,76.13
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
310224,British Home Stores,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.22
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.78
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0060,L2 Active Power,kW,7.94
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0060,L1 Active Power,kW,14.66
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0060,N Current (RMS),A,36.4
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.8
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.6
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.6
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.7
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.46
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.76
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.5
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.4
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.7
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.41
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.05
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.49
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.02
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.64
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.72
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.5
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.3
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.08
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.66
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.3
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,75.32
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,68.52
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,76.6
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
310224,British Home Stores,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.23
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.06
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0060,L2 Active Power,kW,7.74
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0060,L1 Active Power,kW,13.78
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0060,N Current (RMS),A,36.2
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.9
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.5
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.3
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.74
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.03
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.22
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.8
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.4
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.98
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.8
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.92
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.82
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.4
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.8
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.8
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.2
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.62
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.37
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.5
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,75.32
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,70.36
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,72.55
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.2
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
310224,British Home Stores,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.27
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.81
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0060,L1 Active Power,kW,12.78
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0060,N Current (RMS),A,30.5
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.9
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.6
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.2
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.21
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.86
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.18
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.3
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.3
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.89
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.34
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.56
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.96
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.67
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.05
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.5
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.1
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.5
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.52
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.64
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.26
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,76.21
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,68.16
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,71.04
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.3
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
310224,British Home Stores,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.33
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0060,L2 Active Power,kW,7.62
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0060,L1 Active Power,kW,13.54
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0060,N Current (RMS),A,31.8
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.1
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.8
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.0
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.68
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.62
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.56
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.6
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.6
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.1
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.11
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.52
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.55
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.28
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.23
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.2
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.8
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.1
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.27
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.97
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.15
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.75
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.1
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,31.7
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,73.82
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,72.31
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,78.67
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
310224,British Home Stores,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.3
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.72
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.84
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.78
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0060,L1 Active Power,kW,12.75
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0060,N Current (RMS),A,33.1
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.7
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.0
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.0
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.69
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.21
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.6
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.9
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.8
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.0
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.53
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.1
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.71
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.94
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.42
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.5
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.0
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.8
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.63
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.74
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.5
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,71.06
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,73.36
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,75.24
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
310224,British Home Stores,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.19
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.18
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.15
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0060,L2 Active Power,kW,8.47
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0060,L1 Active Power,kW,12.0
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0060,N Current (RMS),A,29.5
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.8
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.1
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.8
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.56
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.64
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.7
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.8
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.61
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.57
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.63
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.47
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.7
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.3
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.4
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.2
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.14
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.13
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.47
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.17
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,74.46
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,67.97
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,73.33
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
310224,British Home Stores,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.31
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.13
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.62
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0060,L2 Active Power,kW,8.03
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0060,L1 Active Power,kW,12.6
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0060,N Current (RMS),A,29.0
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.5
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.3
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.3
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.69
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.81
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.63
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.8
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.7
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.67
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
