Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.95
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.52
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.89
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.77
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.81
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.27
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.97
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.1
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.2
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.3
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.66
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.47
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.01
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.1
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.5
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.8
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,74.21
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,70.83
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,77.58
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
310224,British Home Stores,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.66
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.53
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0060,L2 Active Power,kW,8.0
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.55
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0060,N Current (RMS),A,25.9
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.8
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.0
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.2
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.8
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.97
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.07
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.4
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.3
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.7
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.77
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.17
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.77
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.1
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.0
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.6
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.42
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.37
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,67.88
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,66.72
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,77.17
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
310224,British Home Stores,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.66
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.38
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0060,L2 Active Power,kW,8.76
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0060,L1 Active Power,kW,12.45
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0060,N Current (RMS),A,30.0
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.1
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.6
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.4
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.44
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.87
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.84
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.2
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.1
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.3
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.73
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.78
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.17
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.6
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.38
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.78
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.56
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.4
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.6
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.75
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.14
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.15
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.76
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,73.55
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,65.51
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,78.84
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
310224,British Home Stores,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.9
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.71
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.18
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.92
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0060,L2 Active Power,kW,9.67
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0060,L1 Active Power,kW,15.06
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0060,N Current (RMS),A,32.0
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.0
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,40.7
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.0
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.03
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.78
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.31
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.5
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.6
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.6
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.45
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.1
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.31
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.82
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.78
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.52
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.81
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.43
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.2
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.9
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.0
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.02
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.57
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.75
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.97
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,31.2
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,72.96
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,67.51
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,81.18
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.9
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
310224,British Home Stores,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.9
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.54
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.24
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0060,L1 Active Power,kW,16.28
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0060,N Current (RMS),A,36.0
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.4
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.5
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,68.4
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.02
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.2
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.21
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.6
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.4
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.4
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.77
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.23
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.18
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.55
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.35
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.78
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.25
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.6
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.0
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.61
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.43
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.96
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,63.31
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,79.95
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
310224,British Home Stores,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.4
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.9
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.92
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0060,L1 Active Power,kW,16.25
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0060,N Current (RMS),A,34.1
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.6
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.4
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,67.9
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.91
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.51
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.46
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.2
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.6
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.2
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.14
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.99
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.25
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.62
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.68
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,33.28
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.7
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.7
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.87
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.82
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.17
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.09
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.5
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,68.42
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,67.62
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,85.8
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
310224,British Home Stores,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.4
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.86
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0060,L3 Active Power,kW,15.87
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0060,L2 Active Power,kW,8.87
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0060,L1 Active Power,kW,14.01
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0060,N Current (RMS),A,29.5
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.3
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.0
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.7
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.37
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.09
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.89
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.8
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.5
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.95
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.62
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.6
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.31
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.95
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.02
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.98
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,35.4
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.4
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.5
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.3
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.44
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.72
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,63.79
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,70.49
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,80.8
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
310224,British Home Stores,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.4
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.64
