Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0060,L3 Active Power,kW,16.29
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0060,L2 Active Power,kW,9.0
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0060,L1 Active Power,kW,15.96
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0060,N Current (RMS),A,34.1
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.9
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.3
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,66.4
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.03
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.89
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.93
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.3
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.3
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.61
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.29
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.13
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.9
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.55
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.33
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.69
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.96
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.1
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.4
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.0
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.53
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.35
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,30.8
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,62.51
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,63.3
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,77.73
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
310224,British Home Stores,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-1.25
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,2.01
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0060,L3 Active Power,kW,18.91
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0060,L2 Active Power,kW,10.34
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0060,L1 Active Power,kW,19.56
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0060,N Current (RMS),A,28.2
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,79.2
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,44.8
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,81.6
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.78
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.49
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.24
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.5
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.9
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.25
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.76
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.42
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.71
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.84
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.44
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.7
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.2
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.68
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.41
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.67
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,30.7
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,64.34
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,60.11
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,83.53
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
310224,British Home Stores,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.8
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.47
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0060,L2 Active Power,kW,11.52
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0060,L1 Active Power,kW,13.04
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0060,N Current (RMS),A,15.6
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.4
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,53.6
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,66.3
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.85
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.46
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.7
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.33
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.01
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.47
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.34
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.16
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.4
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.5
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.3
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.84
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.68
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,56.35
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,57.08
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,74.55
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
310224,British Home Stores,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.08
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0060,L3 Active Power,kW,7.01
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0060,L2 Active Power,kW,6.36
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0060,L1 Active Power,kW,5.18
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0060,N Current (RMS),A,13.5
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.4
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,26.4
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.9
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.76
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.91
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.88
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.6
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.47
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.37
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.44
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.12
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.7
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.0
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.71
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.57
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.46
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.26
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.08
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,64.67
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
310224,British Home Stores,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.66
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0060,L3 Active Power,kW,6.87
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0060,L2 Active Power,kW,6.61
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0060,L1 Active Power,kW,5.8
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0060,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.2
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,27.4
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.4
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.85
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.7
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.16
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.2
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.45
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.26
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.09
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.21
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.2
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.6
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.59
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.95
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,48.88
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.07
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,60.15
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
310224,British Home Stores,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0060,L3 Active Power,kW,6.31
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0060,L2 Active Power,kW,7.06
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0060,L1 Active Power,kW,7.43
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0060,N Current (RMS),A,15.3
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.5
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.2
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.5
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.88
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.34
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.47
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.74
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.39
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.01
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.25
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.91
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.6
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.1
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.73
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.28
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,51.83
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,65.53
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
310224,British Home Stores,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.06
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0060,L2 Active Power,kW,6.88
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0060,L1 Active Power,kW,5.46
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0060,N Current (RMS),A,12.2
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.7
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,28.6
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.8
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.37
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.19
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.9
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.1
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.45
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.67
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.88
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.83
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.35
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.5
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
