Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.58
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.37
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.48
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,56.99
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,62.59
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
310224,British Home Stores,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.39
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0060,L3 Active Power,kW,7.32
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.0
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0060,L1 Active Power,kW,5.22
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0060,N Current (RMS),A,13.9
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.2
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.1
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.2
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.51
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.92
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.74
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.86
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.58
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.84
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.1
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.2
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.48
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.95
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.35
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.07
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
310224,British Home Stores,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.79
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0060,L3 Active Power,kW,8.18
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0060,L2 Active Power,kW,5.61
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0060,L1 Active Power,kW,5.8
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0060,N Current (RMS),A,17.2
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.8
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.3
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.5
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.14
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.46
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.5
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.15
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.37
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.29
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.49
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.7
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.27
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.89
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.85
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
310224,British Home Stores,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0060,L3 Active Power,kW,7.53
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0060,L2 Active Power,kW,5.78
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0060,L1 Active Power,kW,7.25
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0060,N Current (RMS),A,18.5
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.7
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,24.2
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.5
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.28
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.82
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.71
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.15
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.8
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.29
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.36
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.7
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.8
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.14
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.17
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,54.83
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.8
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
310224,British Home Stores,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.38
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0060,L3 Active Power,kW,10.42
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0060,L2 Active Power,kW,5.96
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0060,L1 Active Power,kW,7.5
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0060,N Current (RMS),A,21.3
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.0
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,25.2
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.3
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.57
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.59
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.33
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.37
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.8
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.06
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.75
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.77
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.83
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
310224,British Home Stores,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.78
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.49
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0060,L3 Active Power,kW,10.47
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0060,L2 Active Power,kW,6.21
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0060,L1 Active Power,kW,6.78
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0060,N Current (RMS),A,24.7
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.5
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,26.4
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.6
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.34
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.66
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.4
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.74
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.76
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.55
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.09
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.43
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,49.89
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.17
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.34
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
310224,British Home Stores,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.42
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0060,L3 Active Power,kW,7.67
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0060,L2 Active Power,kW,6.27
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0060,L1 Active Power,kW,4.79
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0060,N Current (RMS),A,16.2
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.4
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,26.8
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.4
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.13
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.07
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.48
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.9
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.29
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.72
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.55
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.86
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
310224,British Home Stores,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.99
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0060,L3 Active Power,kW,6.82
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0060,L2 Active Power,kW,5.68
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0060,L1 Active Power,kW,7.36
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0060,N Current (RMS),A,21.3
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.6
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,24.2
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.0
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.56
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.09
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.42
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
