Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.99
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.24
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.25
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.85
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.6
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.27
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.91
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.4
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
310224,British Home Stores,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.08
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.2
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0060,L3 Active Power,kW,7.11
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0060,L2 Active Power,kW,5.5
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0060,L1 Active Power,kW,6.94
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0060,N Current (RMS),A,18.7
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.1
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.6
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.0
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.39
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.47
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.46
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.39
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.95
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.52
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.89
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.5
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.7
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.46
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.96
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.97
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.41
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
310224,British Home Stores,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.69
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0060,L3 Active Power,kW,7.9
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0060,L2 Active Power,kW,5.03
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0060,L1 Active Power,kW,4.79
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0060,N Current (RMS),A,19.7
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.9
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.2
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.6
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.77
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.11
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.11
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.78
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.26
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.66
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.93
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.25
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.24
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.13
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.52
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.95
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,50.99
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
310224,British Home Stores,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.75
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0060,L3 Active Power,kW,7.52
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0060,L2 Active Power,kW,6.09
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0060,L1 Active Power,kW,5.72
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0060,N Current (RMS),A,17.5
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.8
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,25.8
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.0
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.83
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.64
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.49
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.28
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.78
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.68
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.35
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.92
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.89
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.91
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.86
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.69
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
310224,British Home Stores,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0060,L3 Active Power,kW,6.34
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0060,L2 Active Power,kW,5.26
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0060,L1 Active Power,kW,4.77
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0060,N Current (RMS),A,12.1
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.0
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.5
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.6
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.23
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.7
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.3
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.4
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.95
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.27
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.22
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.92
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.31
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.61
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.13
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.75
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.31
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
310224,British Home Stores,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.67
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.12
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0060,L3 Active Power,kW,7.1
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0060,L2 Active Power,kW,5.4
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0060,L1 Active Power,kW,4.8
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0060,N Current (RMS),A,14.8
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.8
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.1
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.6
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.12
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.86
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.29
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.43
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.3
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.24
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.63
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.43
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.48
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.24
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.43
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.54
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.37
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
310224,British Home Stores,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.9
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0060,L3 Active Power,kW,7.11
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.82
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0060,L1 Active Power,kW,4.82
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0060,N Current (RMS),A,15.7
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.7
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.4
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.7
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.36
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.9
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.98
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.1
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.8
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.07
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.92
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.75
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.82
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.73
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.87
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.58
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.68
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.55
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
310224,British Home Stores,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.43
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
