Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0060,L3 Active Power,kW,6.55
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0060,L2 Active Power,kW,5.19
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0060,L1 Active Power,kW,3.66
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0060,N Current (RMS),A,13.3
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.2
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.9
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.2
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.86
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.77
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.53
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.3
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.1
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.2
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.28
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.09
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.63
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.09
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.8
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.9
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.02
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.47
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.79
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.64
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.81
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.91
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
310224,British Home Stores,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.22
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.53
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.92
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.3
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0060,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,19.9
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.0
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.8
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.4
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.4
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.28
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.7
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.73
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.61
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.59
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.1
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.67
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.2
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.34
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.17
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
310224,British Home Stores,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.68
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0060,L3 Active Power,kW,4.66
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.22
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0060,L1 Active Power,kW,3.93
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0060,N Current (RMS),A,14.9
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.2
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.9
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.2
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.87
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.29
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.99
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.83
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.29
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.09
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.12
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.8
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.66
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
310224,British Home Stores,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.44
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.27
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.29
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0060,L1 Active Power,kW,1.93
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0060,N Current (RMS),A,11.5
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.2
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.1
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.77
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.84
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.31
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.58
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.01
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.08
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.5
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.01
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.72
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.6
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.88
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.14
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,51.56
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
310224,British Home Stores,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.88
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.14
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.21
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0060,L1 Active Power,kW,1.92
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0060,N Current (RMS),A,11.2
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.2
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.8
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.85
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.18
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.71
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.92
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.7
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.83
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.68
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.73
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.28
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.98
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,48.08
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
310224,British Home Stores,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.47
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.23
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0060,L2 Active Power,kW,5.38
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0060,L1 Active Power,kW,1.97
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0060,N Current (RMS),A,11.6
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.8
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.8
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.9
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.67
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.07
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.3
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.7
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.37
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.28
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.4
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.79
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.38
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.99
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.95
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
310224,British Home Stores,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.44
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.84
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.21
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0060,L1 Active Power,kW,1.95
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0060,N Current (RMS),A,14.4
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.0
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.9
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.75
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.47
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.33
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.05
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.02
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.35
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
