Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.34
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.07
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.49
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
310224,British Home Stores,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.37
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.87
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.29
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0060,L1 Active Power,kW,1.95
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0060,N Current (RMS),A,10.8
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.7
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.2
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.75
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.16
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.25
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.07
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.66
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.14
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.1
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.61
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.1
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.88
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.22
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
310224,British Home Stores,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0060,L3 Active Power,kW,4.09
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.36
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0060,L1 Active Power,kW,1.92
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0060,N Current (RMS),A,9.1
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,18.7
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.5
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.69
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.06
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.46
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.97
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.22
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.72
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.4
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.07
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.64
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.89
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.03
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.43
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
310224,British Home Stores,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.38
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0060,L3 Active Power,kW,3.6
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.71
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0060,L1 Active Power,kW,3.13
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0060,N Current (RMS),A,10.5
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,16.5
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.0
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.8
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.78
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.98
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.04
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.67
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.79
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.04
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.76
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.16
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
310224,British Home Stores,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.47
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0060,L3 Active Power,kW,4.46
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0060,L2 Active Power,kW,5.06
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0060,L1 Active Power,kW,1.94
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0060,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.4
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.5
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.69
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.14
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.5
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.8
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.77
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.2
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.19
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.9
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.98
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
310224,British Home Stores,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.09
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.8
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.26
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0060,L1 Active Power,kW,1.96
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0060,N Current (RMS),A,15.3
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.0
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.0
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.72
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.56
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.13
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.96
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.79
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.45
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.04
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.25
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,39.37
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.23
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
310224,British Home Stores,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.78
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0060,L3 Active Power,kW,4.23
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.35
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0060,L1 Active Power,kW,1.96
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0060,N Current (RMS),A,10.1
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,20.0
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.4
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.78
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.24
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.12
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.0
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.95
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.01
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.1
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.7
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.12
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.12
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.83
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
310224,British Home Stores,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.58
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0060,L3 Active Power,kW,3.74
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.26
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0060,L1 Active Power,kW,3.48
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0060,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,17.4
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.1
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.9
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.69
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.93
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
