Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.38
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.24
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.73
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.1
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.8
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.1
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,37.48
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,43.58
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
310224,British Home Stores,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.32
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0060,L3 Active Power,kW,4.63
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0060,L2 Active Power,kW,5.26
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.49
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0060,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.7
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.3
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.8
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.81
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.17
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.54
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.41
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.04
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.43
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.86
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.71
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,39.27
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,42.59
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
310224,British Home Stores,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.28
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.49
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.25
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0060,L1 Active Power,kW,1.93
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0060,N Current (RMS),A,14.0
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.9
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.0
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.84
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.46
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.25
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.51
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.89
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.14
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.1
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.92
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,34.21
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.35
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
310224,British Home Stores,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.14
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0060,L3 Active Power,kW,4.11
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.27
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.94
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0060,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,19.4
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.0
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.9
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.91
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.31
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.63
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.75
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.92
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.71
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.8
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.84
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.88
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.75
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
310224,British Home Stores,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.66
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.43
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.34
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0060,L1 Active Power,kW,1.94
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0060,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.6
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.4
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.99
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.01
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.24
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.98
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.49
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.81
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.88
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.1
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.61
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,36.64
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.7
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.25
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
310224,British Home Stores,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.45
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.67
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.61
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0060,L1 Active Power,kW,1.95
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0060,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.5
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.5
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.74
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.09
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.32
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.21
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.61
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.44
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.3
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,36.05
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.92
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.3
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
310224,British Home Stores,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.66
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0060,L3 Active Power,kW,5.35
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0060,L2 Active Power,kW,5.32
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.42
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0060,N Current (RMS),A,13.2
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.0
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.5
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.3
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.1
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.64
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.19
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.51
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.21
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.91
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.24
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.95
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.9
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.53
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.04
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.22
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.71
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
310224,British Home Stores,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.6
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0060,L3 Active Power,kW,4.31
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.36
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.01
