Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0060,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.1
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.5
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.2
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.76
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.23
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.26
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.03
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.22
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.21
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.69
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.4
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.5
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.4
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.75
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,38.16
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.89
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
310224,British Home Stores,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.67
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.56
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.47
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0060,L1 Active Power,kW,1.88
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0060,N Current (RMS),A,12.3
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.6
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.0
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.63
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.33
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.8
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.44
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.83
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.1
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.0
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.41
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,37.87
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.77
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.82
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
310224,British Home Stores,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.24
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0060,L3 Active Power,kW,4.52
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.49
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0060,L1 Active Power,kW,1.88
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0060,N Current (RMS),A,9.2
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.2
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.0
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.73
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.09
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.85
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.34
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.4
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.25
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,30.7
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,36.04
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.98
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.86
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
310224,British Home Stores,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.54
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.71
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0060,L2 Active Power,kW,5.21
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0060,L1 Active Power,kW,3.1
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0060,N Current (RMS),A,11.9
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.6
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.2
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.5
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.24
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.7
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.8
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.3
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.78
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.76
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.26
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.8
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.9
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.58
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,30.7
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.33
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.41
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.72
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
310224,British Home Stores,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.6
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0060,L3 Active Power,kW,4.22
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.7
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0060,L1 Active Power,kW,1.94
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0060,N Current (RMS),A,8.9
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,19.4
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.0
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.88
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.36
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.93
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.13
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.55
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.82
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.4
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.7
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,30.8
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.61
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.89
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,39.9
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
310224,British Home Stores,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.48
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0060,L3 Active Power,kW,3.84
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.47
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.6
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0060,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,17.8
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.0
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.2
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.72
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.61
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.07
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.17
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.5
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.9
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.91
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,30.8
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.87
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.77
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.31
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
310224,British Home Stores,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.85
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0060,L3 Active Power,kW,4.77
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.5
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.21
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0060,N Current (RMS),A,10.9
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.3
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.1
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.4
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.9
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.41
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.49
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.41
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.23
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.9
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.3
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.9
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
