Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,30.8
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,37.08
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,38.76
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.7
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
310224,British Home Stores,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.8
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.82
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.32
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0060,L1 Active Power,kW,1.88
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0060,N Current (RMS),A,15.3
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.1
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.5
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.54
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.02
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.07
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.66
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.1
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.1
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.67
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,30.8
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,36.87
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.98
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.23
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
310224,British Home Stores,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.46
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0060,L3 Active Power,kW,4.69
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0060,L2 Active Power,kW,5.54
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0060,L1 Active Power,kW,1.9
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0060,N Current (RMS),A,12.5
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.7
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.6
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.58
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.16
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.96
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.91
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.08
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.9
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.8
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.65
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.54
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,39.63
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.34
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
310224,British Home Stores,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.49
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0060,L3 Active Power,kW,3.8
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.53
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.33
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0060,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,17.7
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.3
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.0
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.04
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.25
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.92
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.35
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.05
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.7
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.6
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.7
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,41.74
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.06
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.46
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
310224,British Home Stores,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.53
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0060,L3 Active Power,kW,4.75
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.37
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.54
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0060,N Current (RMS),A,12.1
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.8
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.7
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.2
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.95
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.22
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.74
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.91
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.37
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.41
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.3
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.3
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.68
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,40.49
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.89
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.6
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
310224,British Home Stores,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.56
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0060,L3 Active Power,kW,5.31
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.3
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0060,L1 Active Power,kW,1.91
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0060,N Current (RMS),A,12.3
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.0
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.4
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.55
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.69
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.71
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.36
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.32
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.3
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.4
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.85
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.33
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.16
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,36.98
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
310224,British Home Stores,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.88
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0060,L3 Active Power,kW,3.96
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.65
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.37
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0060,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,18.9
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.0
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.3
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.25
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.92
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.68
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.55
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.11
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.69
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.8
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.7
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.27
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,42.53
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,38.3
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.97
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
310224,British Home Stores,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.59
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0060,L3 Active Power,kW,3.94
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.97
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0060,L1 Active Power,kW,1.87
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0060,N Current (RMS),A,8.3
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,18.4
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.3
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.98
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
