Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.19
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.7
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.33
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.8
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.3
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.86
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,31.2
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.48
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.28
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.46
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
310224,British Home Stores,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.1
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0060,L3 Active Power,kW,4.89
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.22
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0060,L1 Active Power,kW,1.88
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0060,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.6
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.1
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.78
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.5
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.65
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.87
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.37
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.4
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.8
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.0
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,41.39
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.22
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.12
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
310224,British Home Stores,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.51
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.77
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.26
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0060,L1 Active Power,kW,1.92
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0060,N Current (RMS),A,10.3
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.9
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.3
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.42
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.94
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.68
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.96
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.8
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.35
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.5
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.4
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.46
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,41.1
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.42
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.28
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
310224,British Home Stores,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.55
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0060,L3 Active Power,kW,3.88
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.32
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0060,L1 Active Power,kW,3.03
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0060,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,18.0
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.6
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.3
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.9
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.22
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.41
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.39
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.49
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.0
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.3
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.51
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,42.18
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.65
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.69
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
310224,British Home Stores,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.68
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0060,L3 Active Power,kW,5.0
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.95
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.49
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0060,N Current (RMS),A,11.9
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.1
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.2
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.8
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.53
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.25
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.35
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.22
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.58
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.0
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.3
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.64
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.83
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,40.03
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.16
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
310224,British Home Stores,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.71
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0060,L3 Active Power,kW,5.29
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.26
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0060,L1 Active Power,kW,1.9
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0060,N Current (RMS),A,11.2
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.0
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.4
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.81
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.16
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.89
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.5
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.39
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.81
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.91
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.41
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.7
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.3
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.17
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.28
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.25
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.07
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
310224,British Home Stores,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.62
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.09
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.22
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0060,L1 Active Power,kW,1.88
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0060,N Current (RMS),A,11.5
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.6
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.1
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.48
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.37
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.86
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.0
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.5
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.61
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.05
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.97
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.07
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.1
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.0
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.96
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,51.1
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.68
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,44.19
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
310224,British Home Stores,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.91
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0060,L3 Active Power,kW,4.69
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.22
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0060,L1 Active Power,kW,1.87
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0060,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.7
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.2
