Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.22
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.59
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.91
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.1
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.0
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.08
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.31
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.99
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.9
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.9
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.81
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,52.17
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.33
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,50.27
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
310224,British Home Stores,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.98
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.24
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.31
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0060,L1 Active Power,kW,1.91
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0060,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.7
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.5
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.52
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.62
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.1
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.1
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.8
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.5
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.85
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.3
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.09
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.1
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.0
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,31.7
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,49.63
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,44.54
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,47.81
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
310224,British Home Stores,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.42
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.18
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0060,L2 Active Power,kW,5.31
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0060,L1 Active Power,kW,3.33
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0060,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.1
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.7
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.2
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.89
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.37
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.18
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.1
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.8
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.8
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.35
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.9
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.23
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.6
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.0
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.27
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,47.23
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,47.1
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,49.83
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
310224,British Home Stores,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.53
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0060,L3 Active Power,kW,6.37
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.19
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0060,L1 Active Power,kW,1.9
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0060,N Current (RMS),A,15.5
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.6
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.0
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.99
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.08
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.24
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.4
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.4
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.8
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.66
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.61
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.38
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.6
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.0
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.34
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,50.36
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,44.65
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,48.28
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
310224,British Home Stores,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.09
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0060,L3 Active Power,kW,6.15
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.28
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0060,L1 Active Power,kW,1.89
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0060,N Current (RMS),A,15.0
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.4
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.3
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.26
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.68
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.03
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.0
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.6
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.7
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.99
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.03
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.94
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.2
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.4
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.03
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.16
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,53.19
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,48.02
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,50.42
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
310224,British Home Stores,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.63
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.97
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.3
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0060,L1 Active Power,kW,2.55
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0060,N Current (RMS),A,15.4
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.5
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.3
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.8
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.41
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.18
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.57
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.1
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.2
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.45
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.71
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.48
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.4
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.4
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.24
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,55.46
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,42.09
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,44.21
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
310224,British Home Stores,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.9
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.08
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.31
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.92
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0060,N Current (RMS),A,12.2
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.0
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.3
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.6
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.34
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.5
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.33
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.9
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.6
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.5
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.5
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.2
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.95
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.5
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.1
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.34
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.51
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
